Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,800.78,635.05
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,755.06,602.61
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,713.67,572.7
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,649.98,527.71
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,586.71,480.99
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,504.66,416.1
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,425.99,349.73
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,312.44,248.16
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,194.42,49.41
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,75.7,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,11.82,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,21.33,11.58
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,30.12,21.43
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,56.81,31.0
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,107.16,59.76
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,164.83,104.63
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,223.11,155.98
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,285.26,212.29
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,345.49,266.56
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,407.5,320.59
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,466.48,371.46
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,525.53,420.33
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,580.65,463.6
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,634.8,504.21
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,683.98,541.43
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,731.22,576.01
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,774.09,603.51
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,814.41,628.44
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,849.04,650.82
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,880.48,670.88
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,905.74,685.42
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,927.45,697.56
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,943.03,706.99
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,954.82,714.08
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,959.3,717.51
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,959.91,718.69
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,952.88,713.16
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,942.1,705.37
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,923.4,693.55
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,901.38,679.69
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,869.83,658.73
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,844.06,641.61
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,799.17,611.02
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,752.45,578.92
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,690.87,539.31
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,629.12,497.33
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,547.1,437.64
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,467.74,375.37
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,353.72,277.26
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,238.57,84.73
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,98.63,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,12.28,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,22.22,12.23
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,28.85,20.13
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,54.33,29.46
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,106.67,59.76
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,163.48,103.2
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,221.15,153.37
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,282.8,208.76
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,342.34,262.78
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,403.66,317.18
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,462.63,368.8
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,521.93,419.1
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,575.05,463.17
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,628.38,506.06
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,677.46,545.26
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,724.74,582.21
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,767.46,612.58
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,807.66,640.37
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,841.83,664.59
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,872.89,686.55
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,897.87,702.85
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,919.37,716.74
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,934.65,727.39
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,946.21,735.6
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,950.25,739.03
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,950.49,740.04
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,943.17,737.0
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,932.18,731.55
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,912.94,718.99
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,899.35,710.6
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,867.56,689.13
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,833.01,665.53
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,787.29,632.12
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,739.81,596.83
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,677.39,551.66
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,614.84,504.48
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,532.46,439.28
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,460.89,378.98
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,349.08,279.31
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,234.96,104.14
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,93.18,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,14.1,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,25.84,15.06
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,34.5,24.95
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,58.26,35.13
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,103.8,61.02
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,157.83,101.66
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,202.76,144.0
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,241.43,181.68
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,287.15,222.75
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,336.01,265.49
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,415.62,331.16
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,504.2,403.43
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,496.74,398.97
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,455.77,366.48
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,526.0,423.13
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,593.93,477.11
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,536.78,430.09
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,465.88,371.63
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,558.8,446.15
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,658.94,524.28
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,779.85,617.67
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,893.51,698.57
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,907.54,708.15
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,917.97,715.97
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,810.46,639.3
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,684.16,543.61
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,802.27,636.33
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,903.04,709.67
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,884.28,696.82
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,862.26,682.42
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,829.81,660.34
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,794.74,636.17
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,753.65,607.55
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,705.77,573.1
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,643.65,527.15
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,581.86,479.65
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,499.97,413.18
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,421.39,345.85
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,312.96,249.97
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,203.36,102.5
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,77.96,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,11.37,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,22.31,12.41
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,28.24,19.58
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,52.9,27.67
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,105.21,55.69
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,164.89,101.06
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,226.66,155.18
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,289.94,212.64
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,351.87,269.19
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,415.32,325.65
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,475.1,377.97
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,534.7,428.16
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,590.85,473.75
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,645.79,516.56
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,696.7,554.66
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,745.52,589.34
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,788.53,616.8
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,828.45,641.35
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,863.83,663.82
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,895.91,683.65
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,921.42,697.41
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,943.23,708.44
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,958.87,718.09
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,970.6,725.32
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,974.95,727.88
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,975.32,728.09
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,968.5,725.45
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,957.85,720.49
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,938.44,709.81
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,915.65,696.92
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,885.04,677.17
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,851.63,655.33
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,814.44,630.04
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,766.8,596.92
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,706.6,555.01
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,646.08,511.19
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,564.92,449.73
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,486.25,386.89
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,374.01,293.02
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,263.27,145.94
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,108.47,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.64,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.02,0.03
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,14.06,6.9
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,21.12,12.74
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,28.18,19.04
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,35.26,25.25
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,42.35,31.45
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,49.45,37.57
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,27.76,18.58
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,6.16,0.0
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,7.92,1.23
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,9.69,2.75
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,10.57,3.48
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,11.46,4.21
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,72.62,56.23
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,135.86,108.78
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,320.31,262.06
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,516.48,417.26
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,694.73,559.31
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,859.52,683.21
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,890.18,706.42
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,917.85,728.96
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,933.82,742.06
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,946.08,752.71
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,950.67,758.27
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,951.48,761.23
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,944.57,759.5
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,934.01,755.2
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,687.99,569.83
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,406.62,338.17
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,247.48,206.72
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,100.79,80.69
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,88.33,70.45
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,75.85,60.0
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,347.09,301.06
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,552.5,477.58
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,461.75,399.56
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,377.38,324.14
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,273.65,228.22
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,170.57,105.89
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,60.55,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,11.82,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,23.2,13.66
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,29.53,21.21
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,51.89,29.03
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,102.47,56.4
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,159.98,100.33
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,218.17,151.56
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,280.04,208.08
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,340.19,263.71
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,401.61,319.25
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,459.8,370.74
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,517.92,420.54
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,572.0,465.61
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,624.68,508.18
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,674.26,546.96
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,722.02,583.32
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,762.9,612.2
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,800.96,638.37
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,835.58,663.08
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,867.16,685.61
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,891.5,703.02
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,912.29,718.09
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,856.71,679.28
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,771.96,618.83
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,869.89,692.61
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,941.89,744.94
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,934.91,740.72
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,933.55,741.42
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,729.57,593.11
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,500.14,412.13
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,487.59,405.4
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,473.25,395.98
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,438.77,368.73
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,403.92,340.82
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,365.6,309.85
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,326.86,277.63
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,278.38,235.98
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,230.85,193.8
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,171.02,139.53
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,108.37,68.87
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,38.19,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,13.64,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,24.83,14.97
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,32.64,23.89
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,54.39,32.77
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,102.61,59.45
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,158.5,102.17
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,215.25,151.84
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,278.05,208.73
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,302.53,239.39
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,298.79,242.94
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,400.52,326.2
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,516.8,420.21
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,572.41,465.3
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,627.43,508.74
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,677.78,547.16
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,726.45,583.11
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,767.29,611.39
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,810.23,639.79
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,845.22,662.75
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,877.14,683.33
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,904.3,699.79
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,928.07,713.88
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,943.93,722.36
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,956.04,728.27
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,960.92,728.88
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,961.97,727.12
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,955.1,721.59
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,944.53,713.84
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,937.21,709.45
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,917.13,696.64
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,885.41,677.21
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,850.84,655.76
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,806.22,627.82
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,759.69,597.72
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,698.92,557.43
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,637.76,514.83
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,563.63,459.3
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,486.27,397.64
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,376.88,305.33
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,271.93,185.33
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,106.76,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,15.46,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,26.7,16.39
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,38.42,28.74
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,59.56,38.72
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,103.96,63.78
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,156.57,103.54
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,210.19,149.79
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,268.67,202.3
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,325.91,254.16
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,386.05,307.73
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,363.67,295.98
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,302.81,248.16
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,325.85,266.83
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,348.08,284.26
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,396.34,323.49
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,458.01,372.93
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,378.4,307.11
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,287.86,231.47
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,425.67,345.41
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,574.29,464.76
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,660.8,533.37
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,738.54,594.64
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,708.97,570.13
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,659.74,531.22
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,698.74,562.39
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,720.92,580.75
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,587.46,475.59
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,453.69,367.82
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,671.44,546.54
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,855.76,688.09
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,822.26,661.77
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,786.33,634.7
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,736.52,596.95
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,685.45,558.1
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,622.17,510.83
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,559.1,462.12
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,480.48,398.26
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,404.5,333.44
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,300.6,243.39
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,204.16,141.65
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,74.05,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,15.46,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,26.69,16.74
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,38.82,29.5
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,59.9,39.78
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,103.75,64.09
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,156.39,103.57
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,210.58,150.27
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,269.62,202.97
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,327.42,255.03
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,388.12,308.41
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,381.47,308.14
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,346.23,281.43
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,379.06,306.58
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,411.06,329.35
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,348.63,279.44
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,274.12,219.15
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,258.3,206.34
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,230.95,184.0
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,231.07,184.36
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,231.1,184.38
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,217.98,173.74
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,204.56,162.81
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,205.99,164.18
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,207.51,165.62
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,235.9,189.19
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,282.63,227.27
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,323.82,261.64
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,365.82,296.48
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,388.47,315.52
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,393.1,320.62
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,525.47,431.78
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,651.65,534.17
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,664.6,544.12
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,667.93,547.27
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,603.49,497.99
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,539.27,447.8
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,451.73,376.37
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,371.5,308.16
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,272.63,222.2
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,180.9,129.32
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,61.73,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,12.68,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,25.6,15.4
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,33.35,23.88
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,52.95,31.96
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,99.98,56.54
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,155.64,97.79
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,212.59,147.29
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,275.76,204.77
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,335.2,259.91
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,396.69,316.21
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,455.21,369.75
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,514.19,422.57
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,371.8,308.86
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,163.52,132.44
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,165.48,134.01
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,167.42,135.46
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,271.5,222.96
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,376.25,309.8
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,628.12,522.99
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,867.12,714.88
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,892.9,732.52
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,915.31,748.22
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,747.37,616.18
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,537.72,442.05
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,570.6,468.76
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,586.18,481.44
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,776.31,639.14
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,947.09,770.11
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,929.5,756.87
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,908.49,741.93
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,879.4,722.64
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,847.39,700.93
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,810.31,674.92
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,770.71,646.33
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,712.02,600.54
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,652.76,552.95
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,583.96,495.79
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,516.26,436.85
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,408.32,341.37
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,307.88,232.56
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,125.74,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
