Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,53.17,34.02
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,77.74,50.23
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,69.9,54.25
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,86.93,68.5
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,104.21,82.7
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,125.18,99.5
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,146.92,116.71
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,163.42,129.69
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,180.45,143.04
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,395.93,317.89
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,635.05,505.82
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,686.06,545.21
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,735.26,583.26
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,778.75,614.77
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,819.51,643.84
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,855.62,670.28
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,888.66,694.56
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,915.47,714.92
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,938.77,732.93
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,955.53,745.9
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,968.54,756.38
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,973.7,761.4
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,975.0,763.85
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,978.51,767.4
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,968.68,761.46
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,948.87,748.43
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,925.62,733.0
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,894.86,710.81
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,861.2,686.47
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,810.66,649.41
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,764.84,615.6
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,705.93,571.46
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,646.72,526.13
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,565.24,462.27
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,486.3,398.47
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,387.64,315.94
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,295.56,234.86
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,148.74,86.78
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,13.13,1.2
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,26.84,17.7
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,34.93,25.66
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,50.44,30.81
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,104.57,56.17
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,165.4,100.6
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,227.31,153.94
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,292.89,213.3
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,356.44,271.5
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,422.03,330.39
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,484.69,386.38
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,547.44,440.91
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,605.89,489.62
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,663.07,535.77
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,716.2,578.55
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,767.37,618.64
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,813.37,651.05
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,856.53,681.02
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,893.67,707.14
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,927.49,730.72
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,956.24,749.42
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,981.3,765.44
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,999.13,777.51
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,1012.97,786.89
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,1019.87,791.92
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1022.7,794.31
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,1018.17,790.92
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,1009.66,784.94
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,993.69,774.32
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,974.01,761.27
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,944.65,740.76
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,921.23,725.51
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,878.71,695.3
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,833.85,663.17
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,776.56,624.0
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,718.31,582.68
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,641.85,524.87
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,566.75,465.55
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,472.38,389.5
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,378.07,306.8
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,228.22,147.86
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,64.14,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,12.65,1.79
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,28.28,19.52
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,33.94,25.43
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,49.59,30.73
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,103.69,56.12
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,165.0,101.98
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,227.39,157.37
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,294.95,220.16
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,359.11,280.78
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,424.7,341.56
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,487.37,398.43
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,549.94,453.35
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,609.08,503.84
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,666.97,551.71
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,720.32,595.56
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,771.57,636.1
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,817.17,668.83
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,859.74,698.95
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,897.87,726.21
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,932.65,750.82
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,961.33,770.14
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,986.22,786.7
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,1004.71,799.8
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,1019.17,810.15
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,1026.29,813.85
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,1029.28,814.81
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,1026.15,813.16
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,1018.97,808.85
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,1002.19,798.3
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,981.71,785.23
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,954.12,767.69
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,923.33,747.75
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,890.65,724.86
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,846.46,693.09
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,790.34,652.17
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,733.11,609.87
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,659.77,552.21
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,587.49,493.06
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,490.02,412.49
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,397.62,329.66
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,264.47,183.05
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,103.72,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,13.7,3.11
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,28.22,19.62
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,33.9,25.5
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,49.73,30.78
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,105.17,56.89
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,166.85,102.57
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,229.46,156.99
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,297.3,218.36
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,361.66,276.82
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,427.26,334.87
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,490.2,389.65
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,553.08,442.53
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,612.64,491.1
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,671.06,537.24
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,724.63,578.8
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,776.09,617.14
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,821.43,647.86
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,863.41,675.92
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,901.72,701.48
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,936.75,724.58
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,967.2,745.01
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,994.03,763.03
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,1012.68,774.32
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,1027.28,782.98
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,1036.15,787.19
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,1040.88,788.86
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,1037.35,786.72
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,1029.74,782.16
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,1009.01,769.06
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,984.72,753.83
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,955.77,735.34
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,932.75,720.83
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,890.72,692.55
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,846.23,662.43
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,789.39,625.25
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,731.45,586.04
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,657.21,532.55
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,584.02,477.19
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,493.08,406.43
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,401.68,328.06
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,262.85,186.57
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,101.77,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,14.27,4.04
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,29.22,20.54
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,35.52,26.91
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,51.2,32.66
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,104.15,58.52
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,166.18,105.02
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,226.02,157.06
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,289.63,215.06
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,351.63,272.15
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,415.05,329.59
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,442.66,357.64
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,451.45,367.69
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,548.03,446.67
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,651.13,529.24
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,631.91,512.66
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,581.54,470.99
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,640.27,517.19
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,702.08,564.42
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,723.53,579.86
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,741.91,593.18
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,774.37,616.78
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,810.31,642.46
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,791.62,627.8
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,773.79,613.96
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,901.43,710.43
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,1003.25,782.47
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,998.7,779.09
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,1000.19,781.05
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,978.07,766.53
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,952.43,749.77
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,922.21,730.49
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,888.92,708.92
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,844.1,677.73
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,803.38,649.25
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,745.2,607.37
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,686.43,563.87
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,610.04,505.38
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,535.45,445.9
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,437.61,365.9
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,345.81,285.85
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,220.56,161.28
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,68.54,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,9.1,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,18.82,7.67
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,29.17,20.33
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,34.62,25.91
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,53.38,34.15
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,106.87,59.64
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,167.2,104.52
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,228.53,158.38
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,293.5,218.36
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,357.6,278.42
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,424.56,340.13
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,486.75,397.3
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,548.98,453.04
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,608.57,504.29
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,667.32,553.34
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,720.7,597.77
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,772.05,639.08
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,818.92,673.31
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,863.05,705.07
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,901.66,733.33
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,936.95,758.93
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,966.35,778.77
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,992.02,795.79
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,1011.24,809.31
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,1026.45,819.98
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,1034.86,825.81
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,1039.13,828.79
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,1036.07,826.61
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,1028.92,821.68
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,1010.03,808.37
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,987.55,792.64
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,959.43,773.65
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,937.25,759.06
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,896.85,729.71
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,853.87,698.27
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,797.95,656.42
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,740.85,613.86
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,670.72,558.85
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,601.27,502.2
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,505.9,424.08
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,415.2,344.18
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,295.08,221.67
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,136.26,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.91,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,21.49,10.33
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,32.65,23.73
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,39.2,30.38
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,55.13,36.32
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,106.84,61.01
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,169.47,107.62
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,229.86,160.11
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,293.95,218.25
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,357.67,276.47
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,423.53,335.39
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,486.06,390.8
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,548.09,444.19
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,606.17,492.2
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,663.29,537.95
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,716.43,579.96
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,767.6,619.25
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,813.19,651.69
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,855.9,681.77
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,893.42,707.26
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,927.68,730.23
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,956.75,749.38
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,982.24,765.97
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,1000.59,778.29
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,1014.99,787.94
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,1023.63,792.58
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,1028.23,794.57
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,1024.72,791.79
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,1017.22,786.43
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,1000.93,775.14
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,980.95,761.69
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,952.47,742.89
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,930.02,728.3
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,888.9,698.87
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,845.29,667.49
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,789.24,629.62
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,732.07,589.81
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,659.08,536.71
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,587.08,481.89
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,498.41,411.62
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,409.3,334.92
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,279.8,210.75
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,120.45,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.91,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.88,11.05
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,33.96,24.74
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,46.23,36.53
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,63.76,46.78
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,104.11,71.75
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,147.26,105.63
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,195.73,142.95
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,261.03,197.58
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,312.27,246.28
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,355.06,286.32
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,403.98,329.27
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,453.26,371.37
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,557.05,457.27
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,670.5,549.79
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,724.28,593.77
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,775.96,634.45
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,822.42,668.15
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,865.76,699.25
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,904.44,727.56
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,939.8,753.35
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,970.11,774.24
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,996.73,792.45
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,1015.99,806.3
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,1031.19,817.36
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,1040.48,824.66
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,1045.59,829.17
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,1042.96,827.97
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,1036.19,824.01
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,1022.99,815.92
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,1005.81,805.12
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,978.47,787.51
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,947.74,767.38
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,909.39,740.31
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,868.34,710.95
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,815.7,672.68
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,761.81,632.47
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,701.67,584.85
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,634.28,530.55
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,543.52,456.24
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,457.21,380.45
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,329.44,255.45
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,179.42,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,10.91,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,19.36,9.58
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,27.79,19.29
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,32.58,24.11
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,48.1,28.56
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,103.84,54.71
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,165.41,100.37
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,230.1,156.49
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,294.81,215.19
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,358.37,273.36
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,423.03,331.3
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,485.33,386.19
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,547.43,439.18
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,605.78,486.67
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,662.82,531.5
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,715.8,573.79
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,766.65,612.54
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,811.63,643.89
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,853.18,672.47
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,890.92,699.12
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,925.37,723.34
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,954.26,742.15
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,979.5,758.38
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,997.87,770.94
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,1012.26,780.88
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,1020.5,785.16
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,1024.66,786.8
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,1021.03,784.35
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,1013.39,779.36
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,996.74,768.78
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,976.42,755.85
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,949.32,738.07
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,919.02,718.02
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,879.77,690.41
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,846.64,667.01
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,792.63,629.81
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,737.43,590.75
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,668.65,540.01
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,600.6,487.64
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,509.73,417.22
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,423.27,344.72
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,298.99,229.84
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,173.25,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,19.45,9.93
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,30.52,21.63
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,35.61,26.74
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,51.26,31.39
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,105.81,57.2
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,166.47,101.91
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,227.89,154.79
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,292.58,212.82
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,358.01,271.82
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,422.68,328.99
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,484.5,382.46
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,546.26,433.99
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,604.63,481.22
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,661.79,525.93
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,714.81,565.96
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,765.83,602.57
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,812.18,633.5
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,855.76,662.02
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,893.51,686.43
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,927.97,708.4
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,956.48,726.19
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,981.24,741.44
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,1000.68,754.19
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,1016.16,764.42
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,1023.27,768.17
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,1026.27,769.43
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,1023.65,768.65
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,1017.03,765.42
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,1000.75,755.9
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,980.78,744.08
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,953.06,726.43
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,922.12,706.52
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,889.33,684.32
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,844.95,653.83
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,790.71,619.2
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,735.27,582.57
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,661.47,531.03
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,588.76,477.72
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,503.16,411.87
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,416.73,339.29
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,292.14,226.07
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,163.6,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,63.39,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,19.1,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,23.37,13.12
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,31.43,22.06
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,36.5,27.02
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,52.68,31.54
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,108.56,57.61
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,170.48,102.64
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,233.11,155.8
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,298.91,214.01
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,365.1,272.81
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,430.46,329.76
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,493.17,382.96
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,555.74,434.17
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,614.86,481.02
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,672.78,525.37
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,726.07,566.12
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,777.22,603.34
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,822.11,632.75
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,863.73,659.4
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,901.43,684.29
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,935.77,706.96
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,963.66,724.03
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,987.73,738.51
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,1005.75,750.12
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,1019.78,759.18
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,1026.08,763.56
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,1028.28,765.44
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,1024.28,762.73
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,1016.29,757.56
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,999.5,747.04
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,979.04,734.25
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,950.56,716.5
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,928.25,702.92
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,886.36,675.74
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,842.13,646.71
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,785.99,610.64
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,728.74,572.66
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,656.17,522.13
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,590.93,474.68
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,499.16,404.62
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,412.56,332.69
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,290.25,224.19
