Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.0,3.1,12.0,2.0,1.82,0.0
2016,2,22,7,30,0.0,4.0,3.2,12.0,4.0,3.5,0.0
2016,2,22,7,45,0.0,9.0,3.35,12.5,9.0,7.9,1.22
2016,2,22,8,0,0.0,14.0,3.5,13.0,14.0,12.29,5.3
2016,2,22,8,15,0.0,20.0,3.45,13.5,20.0,17.58,10.14
2016,2,22,8,30,0.0,26.0,3.4,14.0,26.0,22.88,14.06
2016,2,22,8,45,0.0,32.5,3.35,14.5,32.5,28.63,18.95
2016,2,22,9,0,0.0,39.0,3.3,15.0,39.0,34.38,23.77
2016,2,22,9,15,0.0,59.5,3.1,15.5,59.5,52.56,39.03
2016,2,22,9,30,0.0,80.0,2.9,16.0,80.0,70.79,54.11
2016,2,22,9,45,0.0,92.5,2.75,16.5,92.5,81.82,62.97
2016,2,22,10,0,0.0,105.0,2.6,17.0,105.0,92.86,71.76
2016,2,22,10,15,11.0,169.0,2.4,17.5,175.5,154.29,121.41
2016,2,22,10,30,22.0,233.0,2.2,18.0,246.0,217.77,171.48
2016,2,22,10,45,20.0,239.0,2.05,18.5,251.5,224.25,175.72
2016,2,22,11,0,18.0,245.0,1.9,19.0,257.0,230.43,179.84
2016,2,22,11,15,23.5,265.5,1.75,19.0,282.0,254.71,198.47
2016,2,22,11,30,29.0,286.0,1.6,19.0,307.0,287.6,223.45
2016,2,22,11,45,30.5,295.0,1.45,19.5,317.5,300.95,232.69
2016,2,22,12,0,32.0,304.0,1.3,20.0,328.0,314.51,242.07
2016,2,22,12,15,78.5,340.0,1.1,20.0,399.5,393.34,301.47
2016,2,22,12,30,125.0,376.0,0.9,20.0,471.0,489.43,370.77
2016,2,22,12,45,151.0,378.0,0.75,20.5,492.5,522.94,392.77
2016,2,22,13,0,177.0,380.0,0.6,21.0,514.0,557.3,415.29
2016,2,22,13,15,245.5,365.5,0.55,21.0,549.0,614.17,455.93
2016,2,22,13,30,314.0,351.0,0.5,21.0,584.0,688.85,507.19
2016,2,22,13,45,296.5,346.0,0.45,21.0,562.5,674.93,496.35
2016,2,22,14,0,279.0,341.0,0.4,21.0,541.0,659.2,485.48
2016,2,22,14,15,263.0,331.0,0.45,21.0,514.0,637.66,472.16
2016,2,22,14,30,247.0,321.0,0.5,21.0,487.0,596.26,445.43
2016,2,22,14,45,504.5,229.5,0.6,21.0,547.5,781.12,580.47
2016,2,22,15,0,762.0,138.0,0.7,21.0,608.0,931.03,681.01
2016,2,22,15,15,464.5,196.0,0.8,21.0,477.5,698.13,525.52
2016,2,22,15,30,167.0,254.0,0.9,21.0,347.0,447.56,344.7
2016,2,22,15,45,148.0,232.0,1.05,21.0,309.0,403.98,315.76
2016,2,22,16,0,129.0,210.0,1.2,21.0,271.0,360.51,284.27
2016,2,22,16,15,119.0,189.0,1.2,20.5,240.5,326.51,259.62
2016,2,22,16,30,109.0,168.0,1.2,20.0,210.0,292.63,234.42
2016,2,22,16,45,309.0,128.5,1.3,19.5,223.0,414.45,335.87
2016,2,22,17,0,509.0,89.0,1.4,19.0,236.0,523.65,422.76
2016,2,22,17,15,438.5,77.0,1.45,18.5,185.0,434.77,352.54
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,355.09,287.54
2016,2,22,17,45,266.0,48.0,1.6,17.5,89.0,255.34,203.28
2016,2,22,18,0,164.0,31.0,1.7,17.0,44.0,164.14,113.35
2016,2,22,18,15,82.0,15.5,2.0,16.5,22.0,55.9,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,11.0,22.0,11.82,0.0
2016,2,23,7,30,248.0,26.0,5.6,11.0,44.0,21.46,9.83
2016,2,23,7,45,388.5,36.0,5.75,11.5,93.0,28.77,19.5
2016,2,23,8,0,529.0,46.0,5.9,12.0,142.0,35.96,26.45
2016,2,23,8,15,600.5,53.0,6.2,12.0,196.5,40.25,30.61
2016,2,23,8,30,672.0,60.0,6.5,12.0,251.0,65.89,39.39
2016,2,23,8,45,336.0,49.5,6.8,12.5,145.0,69.02,39.86
2016,2,23,9,0,0.0,39.0,7.1,13.0,39.0,34.38,23.93
2016,2,23,9,15,0.0,82.5,7.3,13.0,82.5,72.87,56.71
2016,2,23,9,30,0.0,126.0,7.5,13.0,126.0,110.27,88.15
2016,2,23,9,45,0.0,138.5,7.7,13.5,138.5,121.56,97.15
2016,2,23,10,0,0.0,151.0,7.9,14.0,151.0,132.92,106.14
2016,2,23,10,15,0.0,143.0,8.1,14.0,143.0,126.4,100.43
2016,2,23,10,30,0.0,135.0,8.3,14.0,135.0,119.64,94.58
2016,2,23,10,45,41.0,224.5,8.55,14.0,252.0,226.84,183.21
2016,2,23,11,0,82.0,314.0,8.8,14.0,369.0,339.19,274.69
2016,2,23,11,15,110.0,333.5,8.9,13.5,411.0,383.47,311.19
2016,2,23,11,30,138.0,353.0,9.0,13.0,453.0,438.74,356.54
2016,2,23,11,45,100.0,348.5,9.15,13.0,422.0,406.27,329.68
2016,2,23,12,0,62.0,344.0,9.3,13.0,391.0,378.25,306.16
2016,2,23,12,15,32.5,255.5,9.3,13.0,280.5,269.81,218.0
2016,2,23,12,30,3.0,167.0,9.3,13.0,170.0,152.97,121.55
2016,2,23,12,45,6.0,190.5,9.35,13.0,195.5,178.0,142.28
2016,2,23,13,0,9.0,214.0,9.4,13.0,221.0,203.64,163.41
2016,2,23,13,15,4.5,161.5,9.4,12.5,165.0,150.17,119.63
2016,2,23,13,30,0.0,109.0,9.4,12.0,109.0,97.23,75.82
2016,2,23,13,45,5.0,166.5,9.4,12.0,170.5,156.02,124.95
2016,2,23,14,0,10.0,224.0,9.4,12.0,232.0,217.5,175.95
2016,2,23,14,15,7.5,208.0,9.35,11.5,214.0,200.0,161.92
2016,2,23,14,30,5.0,192.0,9.3,11.0,196.0,182.39,147.77
2016,2,23,14,45,2.5,158.5,9.3,11.0,160.5,147.41,118.79
2016,2,23,15,0,0.0,125.0,9.3,11.0,125.0,112.77,89.88
2016,2,23,15,15,0.0,101.5,9.2,10.5,101.5,90.52,71.46
2016,2,23,15,30,0.0,78.0,9.1,10.0,78.0,69.05,53.52
2016,2,23,15,45,0.0,48.5,9.05,10.0,48.5,42.84,31.23
2016,2,23,16,0,0.0,19.0,9.0,10.0,19.0,16.74,8.82
2016,2,23,16,15,0.0,17.0,8.8,9.5,17.0,14.97,7.35
2016,2,23,16,30,0.0,15.0,8.6,9.0,15.0,13.2,5.87
2016,2,23,16,45,0.0,12.5,8.45,9.0,12.5,10.99,3.96
2016,2,23,17,0,0.0,10.0,8.3,9.0,10.0,8.78,2.04
2016,2,23,17,15,0.0,8.0,8.05,8.5,8.0,7.02,0.49
2016,2,23,17,30,0.0,6.0,7.8,8.0,6.0,5.26,0.0
2016,2,23,17,45,0.0,4.0,7.6,8.0,4.0,3.5,0.0
2016,2,23,18,0,0.0,2.0,7.4,8.0,2.0,1.75,0.0
2016,2,23,18,15,0.0,1.0,7.4,7.5,1.0,0.91,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,3.5,28.0,11.37,0.0
2016,2,24,7,30,407.0,25.0,5.3,4.0,56.0,22.5,11.77
2016,2,24,7,45,523.0,34.0,5.5,5.0,109.0,29.65,20.94
2016,2,24,8,0,639.0,43.0,5.7,6.0,162.0,36.69,27.84
2016,2,24,8,15,704.5,49.0,5.9,6.5,219.5,40.71,31.76
2016,2,24,8,30,770.0,55.0,6.1,7.0,277.0,65.05,37.18
2016,2,24,8,45,819.0,57.0,6.35,8.0,335.0,123.88,67.78
2016,2,24,9,0,868.0,59.0,6.6,9.0,393.0,192.24,120.87
2016,2,24,9,15,894.5,62.0,6.55,9.5,447.0,258.11,179.83
2016,2,24,9,30,921.0,65.0,6.5,10.0,501.0,326.29,243.11
2016,2,24,9,45,946.5,64.0,6.5,10.5,550.5,392.45,304.75
2016,2,24,10,0,972.0,63.0,6.5,11.0,600.0,460.04,366.38
2016,2,24,10,15,985.0,64.5,6.4,11.5,643.0,525.36,424.38
2016,2,24,10,30,998.0,66.0,6.3,12.0,686.0,590.13,479.92
2016,2,24,10,45,1010.0,65.5,6.25,12.5,721.0,651.44,530.99
2016,2,24,11,0,1022.0,65.0,6.2,13.0,756.0,711.43,579.37
2016,2,24,11,15,1028.5,65.5,6.15,13.0,783.5,767.11,623.97
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,820.38,663.21
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,869.74,697.8
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,915.53,729.3
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,955.66,757.48
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,992.23,782.91
2016,2,24,12,45,1034.0,78.5,5.75,14.5,868.5,1023.16,802.97
2016,2,24,13,0,1035.0,78.0,5.7,15.0,869.0,1050.12,820.15
2016,2,24,13,15,1033.5,77.5,5.6,15.0,860.0,1070.63,833.97
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,1086.85,844.89
2016,2,24,13,45,1029.0,76.0,5.4,15.5,833.0,1096.69,849.83
2016,2,24,14,0,1026.0,75.0,5.3,16.0,815.0,1102.12,851.85
2016,2,24,14,15,1020.0,74.0,5.2,16.0,788.5,1100.19,850.61
2016,2,24,14,30,1014.0,73.0,5.1,16.0,762.0,1093.88,846.57
2016,2,24,14,45,1006.0,71.0,5.05,16.0,727.5,1080.07,838.0
2016,2,24,15,0,998.0,69.0,5.0,16.0,693.0,1062.06,826.73
2016,2,24,15,15,985.5,67.5,4.85,16.0,651.0,1036.35,809.29
2016,2,24,15,30,973.0,66.0,4.7,16.0,609.0,1006.94,789.38
2016,2,24,15,45,956.5,63.5,4.6,16.0,560.5,969.07,763.94
2016,2,24,16,0,940.0,61.0,4.5,16.0,512.0,928.19,736.23
2016,2,24,16,15,915.5,58.5,3.95,15.0,458.5,877.7,701.26
2016,2,24,16,30,891.0,56.0,3.4,14.0,405.0,825.4,664.78
2016,2,24,16,45,855.0,52.5,2.85,13.5,348.0,761.21,617.07
2016,2,24,17,0,819.0,49.0,2.3,13.0,291.0,697.05,567.81
2016,2,24,17,15,760.5,44.0,2.05,12.0,233.0,621.37,510.26
2016,2,24,17,30,702.0,39.0,1.8,11.0,175.0,541.62,446.1
2016,2,24,17,45,595.0,31.5,1.6,10.0,120.5,432.39,352.59
2016,2,24,18,0,488.0,24.0,1.4,9.0,66.0,332.54,247.63
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.0,135.49,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,12.5,2.7,5.5,29.0,11.37,0.0
2016,2,25,7,30,408.0,25.0,3.0,6.0,58.0,22.34,12.14
2016,2,25,7,45,521.0,34.5,3.3,7.0,111.0,29.99,21.15
2016,2,25,8,0,634.0,44.0,3.6,8.0,164.0,37.47,28.37
2016,2,25,8,15,698.0,50.0,3.6,9.0,221.5,41.44,32.14
2016,2,25,8,30,762.0,56.0,3.6,10.0,279.0,66.47,37.6
2016,2,25,8,45,801.0,60.5,3.6,11.0,335.5,126.11,69.37
2016,2,25,9,0,840.0,65.0,3.6,12.0,392.0,190.46,118.81
2016,2,25,9,15,867.0,68.5,3.6,12.5,445.0,255.63,175.91
2016,2,25,9,30,894.0,72.0,3.6,13.0,498.0,326.03,239.22
2016,2,25,9,45,912.0,74.5,3.6,14.0,546.5,391.38,297.75
2016,2,25,10,0,930.0,77.0,3.6,15.0,595.0,457.43,355.15
2016,2,25,10,15,943.0,79.0,3.55,15.0,637.0,521.08,410.05
2016,2,25,10,30,956.0,81.0,3.5,15.0,679.0,584.25,462.74
2016,2,25,10,45,964.5,83.0,3.45,15.5,713.5,644.05,510.2
2016,2,25,11,0,973.0,85.0,3.4,16.0,748.0,702.33,554.81
2016,2,25,11,15,979.5,86.0,3.35,16.0,774.5,756.46,596.01
2016,2,25,11,30,986.0,87.0,3.3,16.0,801.0,808.33,632.73
2016,2,25,11,45,988.5,88.5,3.25,16.5,818.5,855.16,663.55
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,898.94,691.8
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,937.61,717.87
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,972.8,741.47
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,1001.2,759.38
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,1025.65,774.69
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,1044.02,787.07
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,1058.24,796.86
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,1065.92,802.92
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,1069.38,806.4
2016,2,25,14,15,964.5,90.0,3.45,17.5,769.5,1065.99,807.05
2016,2,25,14,30,957.0,89.0,3.5,17.0,743.0,1058.44,805.14
2016,2,25,14,45,939.0,90.0,3.55,17.0,706.5,1038.95,793.78
2016,2,25,15,0,921.0,91.0,3.6,17.0,670.0,1015.77,780.05
2016,2,25,15,15,906.0,89.0,3.65,16.5,628.5,988.36,764.88
2016,2,25,15,30,891.0,87.0,3.7,16.0,587.0,957.63,747.3
2016,2,25,15,45,870.0,84.0,3.8,16.0,539.0,926.37,728.1
2016,2,25,16,0,849.0,81.0,3.9,16.0,491.0,882.86,699.81
2016,2,25,16,15,820.0,77.0,3.75,15.5,438.5,828.88,663.36
2016,2,25,16,30,791.0,73.0,3.6,15.0,386.0,773.46,625.08
2016,2,25,16,45,750.0,68.0,3.45,14.5,330.0,706.23,576.71
2016,2,25,17,0,709.0,63.0,3.3,14.0,274.0,639.27,526.83
2016,2,25,17,15,643.5,56.0,3.15,13.0,218.0,559.08,465.05
2016,2,25,17,30,578.0,49.0,3.0,12.0,162.0,477.62,397.86
2016,2,25,17,45,467.5,38.5,2.9,11.0,111.0,368.7,303.81
2016,2,25,18,0,357.0,28.0,2.8,10.0,60.0,270.63,205.53
2016,2,25,18,15,178.5,14.0,2.9,9.5,30.0,103.91,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.0,1.45,2.5,28.5,12.73,0.0
2016,2,26,7,30,339.0,28.0,1.5,3.0,57.0,22.99,13.36
2016,2,26,7,45,454.5,39.0,1.55,4.0,108.5,31.16,22.59
2016,2,26,8,0,570.0,50.0,1.6,5.0,160.0,39.07,30.27
2016,2,26,8,15,636.5,57.0,1.85,6.0,216.5,43.24,34.23
2016,2,26,8,30,703.0,64.0,2.1,7.0,273.0,72.42,43.91
2016,2,26,8,45,746.0,69.0,2.35,8.0,328.5,129.13,74.85
2016,2,26,9,0,789.0,74.0,2.6,9.0,384.0,191.17,122.85
2016,2,26,9,15,818.0,78.0,2.5,9.5,437.0,254.18,178.15
2016,2,26,9,30,847.0,82.0,2.4,10.0,490.0,320.07,237.53
2016,2,26,9,45,867.0,85.5,2.35,11.0,538.0,384.91,295.29
2016,2,26,10,0,887.0,89.0,2.3,12.0,586.0,450.89,352.13
2016,2,26,10,15,901.5,91.0,2.15,12.0,628.0,514.21,405.9
2016,2,26,10,30,916.0,93.0,2.0,12.0,670.0,576.07,456.48
2016,2,26,10,45,926.0,95.5,1.85,12.5,704.5,635.27,502.09
2016,2,26,11,0,936.0,98.0,1.7,13.0,739.0,693.2,544.71
2016,2,26,11,15,943.0,99.0,1.6,13.5,765.5,746.08,582.28
2016,2,26,11,30,950.0,100.0,1.5,14.0,792.0,796.85,615.71
2016,2,26,11,45,955.0,101.0,1.4,14.5,810.0,843.73,644.58
2016,2,26,12,0,960.0,102.0,1.3,15.0,828.0,887.87,670.89
2016,2,26,12,15,962.0,102.0,1.25,15.0,837.5,925.5,694.31
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,959.78,715.34
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,989.1,731.64
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,1014.72,745.45
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,1033.18,757.09
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,1047.61,766.39
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,1055.85,771.57
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,1059.93,774.37
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,1056.52,773.11
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,1049.02,769.55
2016,2,26,14,45,929.0,93.0,1.3,17.0,706.0,1033.88,763.23
2016,2,26,15,0,919.0,91.0,1.4,17.0,672.0,1014.89,754.48
2016,2,26,15,15,904.0,88.5,1.4,17.0,630.0,986.81,738.11
2016,2,26,15,30,889.0,86.0,1.4,17.0,588.0,955.41,719.61
2016,2,26,15,45,869.0,83.0,1.45,17.0,540.5,925.01,702.44
2016,2,26,16,0,849.0,80.0,1.5,17.0,493.0,882.34,676.63
2016,2,26,16,15,820.0,76.5,1.35,16.5,440.5,828.91,641.62
2016,2,26,16,30,791.0,73.0,1.2,16.0,388.0,774.05,604.94
2016,2,26,16,45,749.5,68.0,1.1,15.5,332.5,706.33,558.57
2016,2,26,17,0,708.0,63.0,1.0,15.0,277.0,638.96,510.77
2016,2,26,17,15,643.0,56.0,1.05,13.5,220.5,558.93,454.05
2016,2,26,17,30,578.0,49.0,1.1,12.0,164.0,477.75,391.33
2016,2,26,17,45,467.5,39.0,1.15,11.0,113.0,369.35,300.88
2016,2,26,18,0,357.0,29.0,1.2,10.0,62.0,271.63,206.96
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.0,104.4,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.0,13.64,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,58.0,24.66,14.76
2016,2,27,7,45,418.0,42.0,2.9,9.0,108.0,33.59,24.29
2016,2,27,8,0,525.0,54.0,3.1,10.0,158.0,42.21,32.46
2016,2,27,8,15,592.5,62.0,3.3,11.0,213.0,46.99,36.91
2016,2,27,8,30,660.0,70.0,3.5,12.0,268.0,72.47,43.45
2016,2,27,8,45,700.0,76.5,3.75,13.0,322.5,127.98,74.29
2016,2,27,9,0,740.0,83.0,4.0,14.0,377.0,188.44,120.69
2016,2,27,9,15,770.0,87.5,4.05,14.5,429.0,252.8,176.24
2016,2,27,9,30,800.0,92.0,4.1,15.0,481.0,316.58,233.02
2016,2,27,9,45,819.0,96.5,4.2,16.0,528.0,379.28,288.51
2016,2,27,10,0,838.0,101.0,4.3,17.0,575.0,443.1,343.43
2016,2,27,10,15,853.5,104.0,4.35,17.5,616.0,504.68,395.52
2016,2,27,10,30,869.0,107.0,4.4,18.0,657.0,566.33,445.96
2016,2,27,10,45,878.0,110.0,4.45,18.5,690.5,623.98,491.78
2016,2,27,11,0,887.0,113.0,4.5,19.0,724.0,680.42,535.28
2016,2,27,11,15,895.0,114.5,4.5,19.0,750.5,729.82,573.37
2016,2,27,11,30,903.0,116.0,4.5,19.0,777.0,779.84,610.46
2016,2,27,11,45,906.0,118.0,4.55,19.5,794.5,824.4,640.75
2016,2,27,12,0,909.0,120.0,4.6,20.0,812.0,866.23,668.82
2016,2,27,12,15,911.0,120.5,4.6,20.0,821.0,902.81,693.99
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,936.23,716.9
2016,2,27,12,45,911.0,122.0,4.65,20.0,829.5,963.24,735.76
2016,2,27,13,0,909.0,123.0,4.7,20.0,829.0,986.62,752.24
2016,2,27,13,15,906.5,122.5,4.65,20.0,819.5,1004.23,764.02
2016,2,27,13,30,904.0,122.0,4.6,20.0,810.0,1018.03,773.33
2016,2,27,13,45,897.0,121.5,4.6,20.5,792.0,1023.56,776.08
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,1036.01,783.76
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,1031.23,780.9
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,1022.49,775.68
2016,2,27,14,45,860.5,116.0,4.5,21.0,687.0,1005.39,765.39
2016,2,27,15,0,848.0,114.0,4.5,21.0,653.0,984.63,752.76
2016,2,27,15,15,831.5,111.0,4.45,20.5,612.0,955.36,735.33
2016,2,27,15,30,815.0,108.0,4.4,20.0,571.0,922.93,715.66
2016,2,27,15,45,790.5,105.0,4.35,20.0,524.0,880.2,687.24
2016,2,27,16,0,766.0,102.0,4.3,20.0,477.0,841.19,661.3
2016,2,27,16,15,735.0,97.0,3.95,19.5,425.5,786.64,623.59
2016,2,27,16,30,704.0,92.0,3.6,19.0,374.0,731.08,584.5
2016,2,27,16,45,659.0,85.0,3.3,18.5,320.0,661.29,533.88
2016,2,27,17,0,614.0,78.0,3.0,18.0,266.0,592.46,482.45
2016,2,27,17,15,546.5,69.0,2.75,17.0,211.5,506.67,416.15
2016,2,27,17,30,479.0,60.0,2.5,16.0,157.0,424.88,349.06
2016,2,27,17,45,372.5,47.0,2.3,15.0,108.0,319.63,259.82
2016,2,27,18,0,266.0,34.0,2.1,14.0,59.0,224.52,170.97
2016,2,27,18,15,133.0,17.0,2.2,14.0,29.5,105.16,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.0,3.9,11.5,28.0,16.37,0.0
2016,2,28,7,30,215.0,36.0,4.2,12.0,56.0,28.16,17.65
2016,2,28,7,45,330.0,50.0,4.5,12.5,105.0,38.52,28.29
2016,2,28,8,0,445.0,64.0,4.8,13.0,154.0,50.62,39.55
2016,2,28,8,15,222.5,51.5,5.2,14.0,96.5,37.55,28.01
2016,2,28,8,30,0.0,39.0,5.6,15.0,39.0,34.37,23.8
2016,2,28,8,45,0.0,45.5,6.05,16.0,45.5,40.13,28.55
2016,2,28,9,0,0.0,52.0,6.5,17.0,52.0,45.9,33.21
2016,2,28,9,15,0.0,98.0,6.55,17.5,98.0,86.15,66.69
2016,2,28,9,30,0.0,144.0,6.6,18.0,144.0,125.53,98.87
2016,2,28,9,45,1.0,157.5,6.7,18.5,158.0,138.16,108.66
2016,2,28,10,0,2.0,171.0,6.8,19.0,172.0,150.99,118.57
2016,2,28,10,15,11.5,206.0,6.7,19.5,213.0,186.77,146.88
2016,2,28,10,30,21.0,241.0,6.6,20.0,254.0,224.15,176.2
2016,2,28,10,45,47.5,281.5,6.5,20.5,314.0,281.88,221.47
2016,2,28,11,0,74.0,322.0,6.4,21.0,374.0,340.98,267.24
2016,2,28,11,15,74.0,333.5,6.2,21.5,387.5,358.42,279.83
2016,2,28,11,30,74.0,345.0,6.0,22.0,401.0,375.85,292.33
2016,2,28,11,45,144.0,363.5,5.85,22.5,474.0,463.38,359.67
2016,2,28,12,0,214.0,382.0,5.7,23.0,547.0,548.66,423.89
2016,2,28,12,15,278.0,374.0,5.5,23.0,590.0,618.83,476.62
2016,2,28,12,30,342.0,366.0,5.3,23.0,633.0,681.47,523.24
2016,2,28,12,45,340.0,366.5,5.1,23.5,632.0,695.26,531.37
2016,2,28,13,0,338.0,367.0,4.9,24.0,631.0,707.49,538.47
2016,2,28,13,15,385.5,345.0,4.7,24.0,643.0,741.11,563.4
2016,2,28,13,30,433.0,323.0,4.5,24.0,655.0,788.6,597.4
2016,2,28,13,45,370.0,335.5,4.35,24.0,615.0,735.61,558.32
2016,2,28,14,0,307.0,348.0,4.2,24.0,575.0,694.67,527.84
2016,2,28,14,15,574.0,238.0,4.1,24.0,643.5,859.4,652.45
2016,2,28,14,30,841.0,128.0,4.0,24.0,712.0,1003.33,751.74
2016,2,28,14,45,822.0,128.5,3.9,24.0,677.0,982.8,737.43
2016,2,28,15,0,803.0,129.0,3.8,24.0,642.0,958.79,722.16
2016,2,28,15,15,785.0,125.5,3.7,23.5,601.5,934.57,708.22
2016,2,28,15,30,767.0,122.0,3.6,23.0,561.0,901.1,687.87
2016,2,28,15,45,745.0,117.0,3.5,23.0,514.5,859.45,660.41
2016,2,28,16,0,723.0,112.0,3.4,23.0,468.0,815.64,631.23
2016,2,28,16,15,690.0,106.5,3.05,22.5,417.5,759.85,592.97
2016,2,28,16,30,657.0,101.0,2.7,22.0,367.0,703.27,553.46
2016,2,28,16,45,613.5,93.0,2.35,21.5,314.0,634.96,504.31
2016,2,28,17,0,570.0,85.0,2.0,21.0,261.0,567.57,454.4
2016,2,28,17,15,502.0,75.0,1.95,20.0,207.5,481.82,389.49
2016,2,28,17,30,434.0,65.0,1.9,19.0,154.0,400.12,324.24
2016,2,28,17,45,331.0,50.5,1.85,18.0,106.0,296.86,238.4
2016,2,28,18,0,228.0,36.0,1.8,17.0,58.0,206.65,156.43
2016,2,28,18,15,114.0,18.0,1.85,17.0,29.0,97.53,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,20.5,1.7,14.5,27.0,16.65,0.0
2016,2,29,7,30,130.0,41.0,1.9,15.0,54.0,32.5,21.57
2016,2,29,7,45,231.5,60.5,2.1,15.5,101.0,46.22,34.78
2016,2,29,8,0,333.0,80.0,2.3,16.0,148.0,60.1,47.48
2016,2,29,8,15,402.5,93.5,2.35,16.5,200.5,68.9,55.4
2016,2,29,8,30,472.0,107.0,2.4,17.0,253.0,95.67,64.75
2016,2,29,8,45,527.0,115.0,2.45,17.5,306.5,142.73,91.83
2016,2,29,9,0,582.0,123.0,2.5,18.0,360.0,198.74,133.75
2016,2,29,9,15,617.5,130.5,2.6,18.5,410.5,254.2,179.85
2016,2,29,9,30,653.0,138.0,2.7,19.0,461.0,313.78,230.55
2016,2,29,9,45,328.5,158.5,2.8,20.0,321.0,257.73,196.95
2016,2,29,10,0,4.0,179.0,2.9,21.0,181.0,158.71,123.05
2016,2,29,10,15,15.5,215.5,2.95,21.0,225.5,196.9,153.21
2016,2,29,10,30,27.0,252.0,3.0,21.0,270.0,236.96,184.36
2016,2,29,10,45,69.0,294.0,3.15,21.5,342.0,305.55,237.28
2016,2,29,11,0,111.0,336.0,3.3,22.0,414.0,377.24,291.69
2016,2,29,11,15,85.0,336.5,3.3,22.0,397.5,368.51,284.31
2016,2,29,11,30,59.0,337.0,3.3,22.0,381.0,356.89,274.84
2016,2,29,11,45,81.0,357.5,3.35,22.5,419.5,399.33,306.64
2016,2,29,12,0,103.0,378.0,3.4,23.0,458.0,443.94,339.52
2016,2,29,12,15,463.0,271.0,3.45,23.0,633.5,684.69,524.1
2016,2,29,12,30,823.0,164.0,3.5,23.0,809.0,913.1,687.51
2016,2,29,12,45,828.5,160.5,3.55,23.5,810.0,941.04,703.55
2016,2,29,13,0,834.0,157.0,3.6,24.0,811.0,965.82,719.03
2016,2,29,13,15,831.0,156.5,3.65,24.0,802.0,982.3,730.43
2016,2,29,13,30,828.0,156.0,3.7,24.0,793.0,995.11,739.59
2016,2,29,13,45,436.0,239.0,3.75,24.0,574.0,712.74,542.17
2016,2,29,14,0,44.0,322.0,3.8,24.0,355.0,369.2,281.62
2016,2,29,14,15,422.5,234.5,3.8,24.0,531.0,705.93,542.35
2016,2,29,14,30,801.0,147.0,3.8,24.0,707.0,986.52,740.03
2016,2,29,14,45,755.0,159.0,3.85,24.0,667.0,960.3,721.65
2016,2,29,15,0,709.0,171.0,3.9,24.0,627.0,923.71,698.59
2016,2,29,15,15,689.5,166.5,3.9,23.5,587.0,891.69,679.67
2016,2,29,15,30,670.0,162.0,3.9,23.0,547.0,857.0,658.66
2016,2,29,15,45,640.5,156.5,3.9,23.0,501.0,809.53,627.08
2016,2,29,16,0,611.0,151.0,3.9,23.0,455.0,760.38,593.94
2016,2,29,16,15,575.0,143.0,3.65,22.5,405.0,696.73,549.75
2016,2,29,16,30,539.0,135.0,3.4,22.0,355.0,639.32,509.08
2016,2,29,16,45,492.0,123.5,3.15,21.5,303.0,569.36,457.33
2016,2,29,17,0,445.0,112.0,2.9,21.0,251.0,501.35,405.51
2016,2,29,17,15,377.5,97.5,2.65,20.0,199.0,417.51,339.92
2016,2,29,17,30,310.0,83.0,2.4,19.0,147.0,338.83,275.79
2016,2,29,17,45,225.5,62.0,2.2,18.5,101.0,235.86,189.56
2016,2,29,18,0,141.0,41.0,2.0,18.0,55.0,152.73,115.86
2016,2,29,18,15,70.5,20.5,2.0,17.5,27.5,72.32,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,113.5,19.5,3.5,15.5,31.5,15.36,0.0
2016,3,1,7,30,227.0,39.0,3.7,16.0,63.0,30.37,19.87
2016,3,1,7,45,348.5,52.0,3.95,17.0,113.5,39.9,29.12
2016,3,1,8,0,470.0,65.0,4.2,18.0,164.0,50.84,39.03
2016,3,1,8,15,538.0,74.0,4.4,18.5,218.5,55.98,43.68
2016,3,1,8,30,606.0,83.0,4.6,19.0,273.0,84.15,51.33
2016,3,1,8,45,497.0,115.5,4.8,20.0,290.0,140.68,90.59
2016,3,1,9,0,388.0,148.0,5.0,21.0,307.0,184.35,129.35
2016,3,1,9,15,468.0,150.5,5.1,21.0,366.5,234.45,168.79
2016,3,1,9,30,548.0,153.0,5.2,21.0,426.0,294.06,217.79
2016,3,1,9,45,407.0,206.0,5.3,21.5,419.5,326.18,249.42
2016,3,1,10,0,266.0,259.0,5.4,22.0,413.0,339.62,263.31
2016,3,1,10,15,579.0,179.0,5.5,22.0,544.5,445.33,346.32
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,575.76,449.57
2016,3,1,10,45,909.0,98.0,5.75,22.0,712.0,634.69,497.27
2016,3,1,11,0,926.0,97.0,5.9,22.0,748.0,692.99,543.66
2016,3,1,11,15,933.5,98.5,6.0,22.0,774.5,746.26,585.14
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,797.49,622.79
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,844.2,656.53
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,888.37,688.36
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,926.32,715.22
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,960.91,739.69
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,990.31,759.02
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,1016.02,775.78
2016,3,1,13,15,965.0,94.5,6.55,23.0,848.5,1034.72,788.68
2016,3,1,13,30,963.0,94.0,6.5,23.0,839.0,1049.36,798.91
2016,3,1,13,45,960.0,92.5,6.5,23.0,821.5,1057.79,805.31
2016,3,1,14,0,957.0,91.0,6.5,23.0,804.0,1062.05,809.03
2016,3,1,14,15,950.0,90.0,6.45,22.5,778.0,1058.75,809.0
2016,3,1,14,30,943.0,89.0,6.4,22.0,752.0,1051.33,806.33
2016,3,1,14,45,923.0,92.0,6.35,22.0,715.5,1031.83,793.77
2016,3,1,15,0,903.0,95.0,6.3,22.0,679.0,1008.76,778.87
2016,3,1,15,15,889.0,93.0,6.2,21.5,638.0,982.14,762.79
2016,3,1,15,30,875.0,91.0,6.1,21.0,597.0,962.0,751.37
2016,3,1,15,45,859.5,86.5,6.05,21.0,550.0,924.17,725.99
2016,3,1,16,0,844.0,82.0,6.0,21.0,503.0,883.49,698.45
2016,3,1,16,15,817.5,78.0,5.7,20.5,451.0,831.31,662.23
2016,3,1,16,30,791.0,74.0,5.4,20.0,399.0,777.59,624.32
2016,3,1,16,45,758.5,68.0,5.1,19.5,344.5,715.41,579.16
2016,3,1,17,0,726.0,62.0,4.8,19.0,290.0,652.97,532.53
2016,3,1,17,15,666.0,55.5,4.35,18.0,233.5,570.42,468.81
2016,3,1,17,30,606.0,49.0,3.9,17.0,177.0,496.54,408.76
2016,3,1,17,45,509.5,39.5,3.45,16.0,125.0,395.56,322.78
2016,3,1,18,0,413.0,30.0,3.0,15.0,73.0,303.75,237.79
2016,3,1,18,15,206.5,15.0,2.9,14.5,36.5,144.61,13.99
2016,3,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.5,16.0,2.15,8.0,37.5,12.75,0.0
2016,3,2,7,30,401.0,32.0,2.3,9.0,75.0,25.83,16.79
2016,3,2,7,45,497.0,42.5,2.5,10.0,127.5,33.41,24.29
2016,3,2,8,0,593.0,53.0,2.7,11.0,180.0,40.73,31.15
2016,3,2,8,15,653.5,59.5,3.1,11.5,236.5,44.41,34.56
2016,3,2,8,30,714.0,66.0,3.5,12.0,293.0,79.63,45.89
2016,3,2,8,45,748.0,72.0,3.9,13.0,348.0,137.58,79.56
2016,3,2,9,0,782.0,78.0,4.3,14.0,403.0,199.68,128.32
2016,3,2,9,15,809.0,82.0,4.3,14.5,455.0,262.24,183.06
2016,3,2,9,30,836.0,86.0,4.3,15.0,507.0,327.44,241.45
2016,3,2,9,45,848.5,91.0,4.3,16.0,552.5,390.66,297.54
2016,3,2,10,0,861.0,96.0,4.3,17.0,598.0,454.15,352.11
2016,3,2,10,15,874.5,99.0,4.3,17.5,639.0,516.24,404.35
2016,3,2,10,30,888.0,102.0,4.3,18.0,680.0,577.75,454.34
2016,3,2,10,45,891.5,106.5,4.35,18.5,711.5,633.73,498.64
2016,3,2,11,0,895.0,111.0,4.4,19.0,743.0,687.84,540.15
2016,3,2,11,15,901.5,112.5,4.45,19.5,769.0,739.11,578.47
2016,3,2,11,30,908.0,114.0,4.5,20.0,795.0,788.33,613.34
2016,3,2,11,45,905.0,119.0,4.55,20.5,810.0,831.3,642.27
2016,3,2,12,0,902.0,124.0,4.6,21.0,825.0,871.09,668.73
2016,3,2,12,15,903.5,124.5,4.6,21.0,833.5,906.98,693.28
2016,3,2,12,30,905.0,125.0,4.6,21.0,842.0,939.67,715.57
2016,3,2,12,45,893.5,130.5,4.7,21.5,839.0,962.27,730.24
2016,3,2,13,0,882.0,136.0,4.8,22.0,836.0,990.88,749.16
2016,3,2,13,15,878.5,136.0,4.8,22.0,826.0,1008.07,760.97
2016,3,2,13,30,875.0,136.0,4.8,22.0,816.0,1021.42,770.36
2016,3,2,13,45,860.5,139.0,4.85,22.5,796.0,1023.34,771.06
2016,3,2,14,0,846.0,142.0,4.9,23.0,776.0,1021.21,769.26
2016,3,2,14,15,836.5,140.0,4.95,23.0,749.0,1014.62,766.14
2016,3,2,14,30,827.0,138.0,5.0,23.0,722.0,1004.2,760.6
2016,3,2,14,45,822.5,131.5,5.05,23.5,689.0,989.99,751.09
2016,3,2,15,0,818.0,125.0,5.1,24.0,656.0,972.03,739.17
2016,3,2,15,15,801.0,122.0,5.05,23.5,615.5,942.34,721.41
2016,3,2,15,30,784.0,119.0,5.0,23.0,575.0,909.6,701.47
2016,3,2,15,45,752.0,118.0,5.0,23.0,526.5,869.09,674.83
2016,3,2,16,0,720.0,117.0,5.0,23.0,478.0,820.69,642.24
2016,3,2,16,15,688.0,111.0,4.8,22.5,427.5,764.92,603.97
2016,3,2,16,30,656.0,105.0,4.6,22.0,377.0,708.3,564.38
2016,3,2,16,45,606.5,98.5,4.4,21.5,323.0,636.64,512.45
2016,3,2,17,0,557.0,92.0,4.2,21.0,269.0,566.23,460.01
2016,3,2,17,15,491.0,81.5,4.0,20.5,215.5,481.45,393.3
2016,3,2,17,30,425.0,71.0,3.8,20.0,162.0,399.28,326.05
2016,3,2,17,45,322.0,56.0,3.65,19.5,113.0,297.74,240.38
2016,3,2,18,0,219.0,41.0,3.5,19.0,64.0,206.92,159.71
2016,3,2,18,15,109.5,20.5,3.65,18.5,32.0,101.14,19.8
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
