Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,17.27,2.66
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,34.13,23.27
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,40.94,30.07
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,48.77,37.27
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,53.21,41.27
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,84.11,49.4
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,136.06,77.31
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,200.39,125.62
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,263.62,180.12
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,329.57,238.48
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,397.28,298.12
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,464.0,355.99
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,527.12,410.21
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,589.88,462.72
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,649.39,510.44
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,707.7,555.93
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,761.58,597.67
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,813.25,634.69
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,861.33,667.6
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,906.73,698.23
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,945.98,725.21
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,981.79,749.62
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1011.76,768.6
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,1037.91,784.88
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,1057.48,797.92
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,1072.87,808.22
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,1082.32,814.91
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,1087.46,818.85
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,1084.98,819.1
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,1078.22,816.64
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,1061.78,806.07
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,1041.46,793.03
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,1014.74,776.91
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,984.49,758.35
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,946.61,732.88
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,905.9,705.35
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,855.06,671.48
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,810.62,641.7
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,745.8,595.36
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,680.93,548.2
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,599.52,487.27
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,520.91,425.3
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,415.62,337.24
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,318.97,250.31
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,155.99,49.36
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,13.48,2.4
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,27.43,18.45
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,33.28,24.29
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,42.62,32.93
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,45.94,35.9
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,80.55,44.0
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,141.23,79.37
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,206.24,130.21
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,271.67,187.17
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,342.27,249.5
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,407.94,306.94
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,474.03,362.92
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,537.41,414.94
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,600.23,464.4
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,659.01,508.85
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,715.96,550.18
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,769.73,589.18
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,821.21,623.56
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,866.3,652.07
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,908.1,678.04
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,945.47,702.14
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,979.39,723.89
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1007.49,740.4
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,1031.73,754.43
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,1049.97,766.14
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,1064.14,775.43
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,1071.23,779.52
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,1074.13,781.18
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,1069.75,779.92
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,1061.24,776.25
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,1044.75,767.61
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,1024.44,756.64
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,996.4,741.57
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,974.84,730.83
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,814.36,623.39
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,646.84,504.61
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,727.55,568.75
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,781.66,608.55
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,714.17,560.52
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,652.27,516.31
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,569.03,457.37
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,489.32,396.42
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,385.37,311.76
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,290.73,228.73
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,141.97,55.88
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,15.53,4.65
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,31.62,21.92
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,38.88,28.97
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,45.93,35.47
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,70.74,57.42
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,108.82,83.65
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,132.11,86.53
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,205.3,131.3
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,267.37,184.04
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,332.25,240.05
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,395.61,294.32
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,460.07,347.82
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,521.98,397.95
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,583.77,446.27
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,640.85,489.62
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,697.07,531.01
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,748.58,569.38
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,798.04,604.37
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,842.95,634.06
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,885.1,661.67
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,922.0,686.54
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,955.65,709.26
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,982.81,726.73
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,1006.24,741.81
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,1023.29,753.47
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,1036.42,762.75
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,993.01,733.92
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,923.82,687.14
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,924.54,691.05
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,921.72,691.7
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,959.32,718.74
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,982.54,735.89
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,952.6,718.18
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,926.06,703.15
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,882.03,674.85
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,835.96,644.9
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,779.49,607.65
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,722.16,568.96
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,651.35,518.46
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,581.66,467.4
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,497.01,403.25
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,413.73,337.15
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,312.94,253.28
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,222.45,174.17
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,110.31,49.01
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,12.31,3.1
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,24.68,15.85
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,39.82,29.74
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,54.51,43.09
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,70.57,57.39
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,86.96,68.44
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,111.69,88.34
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,137.92,109.08
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,157.42,124.76
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,177.33,140.71
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,140.27,110.22
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,99.92,76.95
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,107.09,82.47
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,114.3,87.96
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,134.87,104.21
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,155.8,120.61
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,161.93,125.35
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,168.18,130.22
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,149.52,114.96
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,130.52,99.48
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,75.54,55.33
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,21.28,11.56
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,157.22,120.48
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,300.57,232.05
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,298.74,230.52
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,296.83,229.19
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,212.71,163.75
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,129.78,98.26
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,122.87,92.95
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,115.94,87.59
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,112.29,84.84
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,108.64,82.1
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,210.7,164.59
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,312.48,245.44
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,501.27,398.67
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,660.33,524.25
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,519.51,416.38
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,388.82,313.87
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,343.9,278.98
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,299.82,243.81
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,250.33,203.84
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,202.0,163.66
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,146.61,116.4
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,93.42,70.13
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,44.9,18.78
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.02,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,14.06,6.5
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,22.88,14.51
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,31.72,22.47
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,41.46,31.09
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,51.22,37.67
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,60.55,45.29
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,69.9,52.82
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,101.12,78.44
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,132.43,103.82
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,177.13,139.27
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,224.35,176.48
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,211.68,166.11
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,197.06,154.12
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,188.37,146.63
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,179.17,138.79
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,201.86,156.63
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,225.1,174.8
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,275.64,214.4
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,338.14,262.81
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,271.82,211.03
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,214.64,166.07
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,310.32,240.86
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,401.62,310.63
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,375.89,290.74
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,349.27,270.33
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,376.54,291.94
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,404.5,313.97
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,227.76,177.19
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,56.74,40.34
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,65.17,47.28
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,73.59,54.2
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,41.58,28.39
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.71,2.34
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,27.37,16.95
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,45.06,31.62
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,224.8,183.33
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,398.07,325.51
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,340.11,278.21
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,285.65,233.5
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,232.09,189.68
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,180.21,146.16
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,122.26,96.68
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,75.59,56.03
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,34.59,14.74
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,92.56,67.22
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,188.91,141.13
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,227.83,172.28
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,268.96,205.5
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,307.04,236.28
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,346.08,267.37
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,383.38,296.91
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,420.66,325.83
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,481.8,372.22
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,545.31,419.69
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,661.34,509.5
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,779.72,598.21
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,672.3,513.24
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,511.67,386.86
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,621.05,470.15
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,726.91,548.16
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,863.78,648.86
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,985.82,731.03
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,1002.37,739.77
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,1015.11,746.82
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,1021.08,749.89
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,1023.13,750.55
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,1017.67,746.95
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,1008.38,741.06
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,981.99,723.24
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,959.45,708.23
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,929.01,689.43
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,895.71,668.75
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,853.29,642.22
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,808.88,614.06
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,752.9,577.11
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,696.16,538.99
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,628.54,492.33
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,561.82,444.48
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,475.18,380.11
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,398.62,320.4
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,303.8,242.94
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,218.13,169.71
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,111.07,63.19
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.82,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,7.46,0.2
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,13.18,5.71
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,21.56,13.28
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,29.95,20.83
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,38.8,28.69
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,47.67,34.67
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,50.78,37.09
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,53.9,39.47
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,45.49,32.34
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,37.09,25.25
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,33.13,21.82
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,29.16,18.43
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,34.94,23.12
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,40.72,27.79
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,41.63,28.4
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,42.53,29.02
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,71.47,52.35
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,100.53,75.56
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,112.75,85.19
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,125.07,94.9
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,224.13,173.12
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,339.53,261.93
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,306.26,236.25
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,284.84,219.92
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,210.22,162.07
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,136.11,103.71
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,142.37,108.86
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,148.71,114.02
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,115.47,87.64
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,82.57,61.35
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,122.23,93.41
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,163.62,126.65
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,151.94,117.72
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,140.29,108.85
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,87.74,66.56
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,38.86,26.61
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,35.3,23.84
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,31.75,21.02
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,27.31,17.38
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,22.89,13.7
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,18.47,10.01
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,14.06,6.27
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,10.09,2.84
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.14,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.07,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.37,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,20.72,11.29
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,34.79,24.94
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,52.13,40.81
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,69.24,56.25
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,86.19,71.35
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,104.27,83.08
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,67.58,51.8
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,24.68,15.36
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,39.73,28.03
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.61
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,79.31,60.78
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,103.43,80.37
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,216.97,172.64
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,336.83,268.08
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,314.48,249.46
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,287.8,227.38
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,301.42,238.04
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,315.27,248.81
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,293.45,230.93
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,262.12,205.62
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,193.47,151.03
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,124.44,95.53
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,94.97,71.79
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,65.76,48.12
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,91.38,68.95
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,117.49,90.08
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,177.4,138.53
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,239.53,188.25
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,206.42,162.28
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,173.3,136.13
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,137.94,107.71
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,102.94,79.3
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,111.11,86.21
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,119.6,93.39
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,67.73,50.85
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,18.52,9.91
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,25.13,15.58
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,31.75,21.3
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,27.31,17.62
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,22.89,13.9
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,18.47,10.18
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,14.06,6.39
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,10.09,2.92
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.07,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,10.54,3.07
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,18.47,10.61
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,28.19,19.54
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,37.92,28.41
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,48.56,37.94
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,59.22,45.11
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,49.9,36.96
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,40.6,28.89
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,24.25,14.91
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,64.63,48.38
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,120.81,94.15
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,127.22,99.03
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,133.66,104.02
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,78.99,59.32
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,23.91,14.07
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,84.12,63.31
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,144.98,112.21
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,86.11,64.55
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,27.49,16.84
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,64.42,46.87
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,101.73,76.88
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,346.82,271.17
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,591.74,452.48
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,396.12,305.88
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,174.62,134.06
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,478.2,372.76
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,752.41,571.86
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,540.01,415.36
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,325.63,251.7
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,520.47,405.77
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,712.61,549.05
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,503.9,393.9
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,300.67,236.21
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,395.83,314.43
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,468.63,373.15
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,383.88,307.44
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,286.96,231.37
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,252.08,204.16
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,217.51,176.46
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,179.73,145.86
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,142.3,114.76
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,101.75,80.14
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,61.95,45.69
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,32.65,17.43
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.55,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.0,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,9.68,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,27.7,17.67
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,44.82,33.92
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,63.61,50.97
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,81.97,67.25
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,99.29,82.32
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,120.68,93.11
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,134.52,104.62
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,141.01,111.24
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,189.19,147.82
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,247.15,192.36
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,284.97,221.87
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,325.1,252.95
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,278.96,217.6
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,221.61,172.46
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,345.99,269.19
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,477.43,367.46
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,635.82,488.73
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,805.04,611.64
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,849.75,638.42
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,891.67,664.01
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,704.91,532.12
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,446.8,337.77
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,744.29,564.17
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,1008.87,742.98
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,1025.94,751.32
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,1039.08,760.01
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,1045.21,763.55
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,1047.3,764.74
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,1043.32,762.47
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,1035.37,757.89
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,1019.97,749.33
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,1000.85,738.55
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,983.91,730.74
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,953.22,713.82
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,915.59,690.89
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,875.18,665.89
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,824.3,633.16
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,771.9,598.84
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,710.1,556.32
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,648.08,512.53
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,574.04,459.93
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,498.62,402.53
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,403.56,325.82
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,316.31,251.19
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,192.68,132.06
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,54.93,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,7.73,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,13.41,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,25.4,15.82
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,36.55,26.55
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,41.12,31.0
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,45.7,35.19
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,48.77,37.78
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,99.71,54.91
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,159.32,92.07
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,224.45,143.6
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,289.93,200.75
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,360.63,262.87
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,426.15,319.72
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,492.23,375.34
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,555.34,427.6
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,617.66,477.58
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,676.5,523.45
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,733.58,566.73
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,786.28,606.23
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,836.52,641.7
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,882.1,672.59
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,924.59,701.12
