Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,1042.67,766.63
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,1048.95,770.42
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,1051.23,771.74
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,1045.52,767.96
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,1035.89,762.19
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,1025.96,756.39
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,1001.45,741.05
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,972.31,724.2
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,939.99,705.18
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,900.31,679.93
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,858.13,652.8
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,805.49,618.34
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,750.81,581.91
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,685.79,537.4
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,618.59,490.1
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,542.47,434.61
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,469.2,378.25
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,376.28,303.01
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,290.83,230.95
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,162.87,122.36
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.77,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,11.23,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,22.53,13.54
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,29.78,21.05
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,36.82,27.78
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,44.41,34.8
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,48.52,38.48
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,55.68,44.77
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,115.84,63.34
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,178.14,108.02
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,249.25,168.71
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,315.27,228.95
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,382.75,290.75
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,448.76,350.36
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,515.06,408.5
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,578.35,463.28
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,640.75,515.75
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,699.63,563.08
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,756.62,607.55
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,809.79,646.14
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,860.46,681.19
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,905.64,711.95
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,947.59,740.03
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,985.14,765.86
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1019.1,789.0
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1046.87,806.48
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1070.68,821.15
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1087.95,832.56
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1100.98,841.15
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1108.18,846.27
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1111.04,848.61
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,1107.05,846.02
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,1098.8,840.71
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,1081.49,827.73
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,1060.28,812.31
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,1032.99,795.6
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,1002.15,776.46
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,963.06,750.0
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,921.11,721.5
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,869.86,686.36
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,824.72,656.12
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,761.54,610.71
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,698.06,564.25
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,621.11,507.38
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,546.3,449.15
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,456.88,375.35
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,370.43,300.7
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,253.63,197.64
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,141.81,22.99
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,52.92,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.48,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,25.1,16.07
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,32.67,23.8
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,40.0,30.79
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,44.43,34.84
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,53.37,42.76
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,61.68,49.89
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,120.76,67.08
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,182.71,111.3
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,247.47,165.57
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,312.12,222.73
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,378.34,281.12
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,445.38,338.9
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,508.78,391.97
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,569.96,441.29
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,630.35,488.1
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,687.28,530.6
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,742.3,570.2
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,793.27,606.23
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,841.88,638.48
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,884.94,665.68
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,924.82,690.43
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,959.86,713.58
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,991.45,734.46
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,1015.79,749.7
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,1036.22,762.49
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,1051.64,773.62
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1063.06,782.33
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,1066.49,784.52
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,1065.86,784.28
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,1059.05,781.25
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,1048.27,775.81
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,1030.58,766.38
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,1020.15,761.88
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,991.05,745.95
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,958.72,727.83
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,916.72,701.47
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,872.32,673.18
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,819.29,638.51
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,769.84,605.86
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,704.56,561.04
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,639.7,515.31
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,562.53,458.3
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,488.25,400.11
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,396.51,325.35
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,311.9,253.2
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,205.63,159.91
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,101.51,24.31
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,35.98,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.1,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,33.37,23.11
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.51,35.88
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.93,48.37
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,75.51,62.35
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,96.05,80.33
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,86.6,65.81
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,136.16,85.74
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,190.79,128.21
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,239.82,171.34
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,276.5,209.4
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,290.05,225.72
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,356.1,275.33
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,441.46,340.32
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,519.81,400.76
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,612.99,471.64
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,625.74,478.96
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,618.18,470.35
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,714.7,543.07
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,818.98,618.53
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,860.74,644.35
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,899.69,668.52
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,934.18,691.27
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,965.52,711.96
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,989.84,727.16
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,1010.53,740.09
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,1025.48,750.84
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,1036.62,759.31
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,1040.35,762.11
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,1040.16,762.52
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,975.78,722.88
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,894.8,668.88
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,951.06,711.92
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,986.37,736.95
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,926.41,697.4
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,858.66,652.72
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,734.72,565.95
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,607.1,472.79
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,576.67,453.45
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,559.91,443.05
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,489.16,391.26
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,435.91,351.47
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,378.29,307.48
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,322.09,263.03
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,256.06,208.31
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,194.17,155.36
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,121.53,92.17
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,42.37,10.09
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,16.05,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.26,1.63
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,35.53,24.69
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,51.32,39.62
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,64.9,52.22
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,77.66,63.67
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,92.75,76.85
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,108.01,85.98
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,124.95,99.59
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,154.08,122.45
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,181.27,143.59
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,161.28,127.69
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,132.02,103.92
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,193.21,153.33
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,255.28,202.91
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,341.45,270.9
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,437.9,346.15
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,571.94,453.47
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,730.12,577.41
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,780.09,614.78
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,828.07,649.36
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,869.53,676.9
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,915.23,707.1
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,949.8,730.41
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,981.07,751.31
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,1009.26,768.86
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,1033.94,783.91
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,1049.61,794.38
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,1061.31,802.29
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,1067.93,805.75
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,1070.47,806.64
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,1064.95,803.41
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,1055.43,797.68
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,1039.77,787.96
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,1020.27,775.79
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,992.35,759.03
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,971.07,746.96
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,932.17,721.45
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,890.48,693.93
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,839.64,659.85
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,787.19,624.5
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,725.35,580.62
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,663.22,535.58
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,591.66,482.83
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,518.72,425.48
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,430.24,352.88
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,348.16,282.38
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,238.1,186.26
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,134.45,53.23
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,48.79,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,13.93,1.87
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,28.21,19.13
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,35.6,26.5
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,42.75,33.29
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,47.4,37.5
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,51.87,41.35
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,64.33,42.21
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,127.46,72.75
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,188.25,117.07
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,251.94,170.69
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,315.3,226.7
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,380.38,283.88
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,443.63,338.43
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,508.8,392.46
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,569.23,440.75
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,628.91,486.46
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,684.74,527.99
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,738.83,566.81
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,788.5,601.54
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,835.82,632.41
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,878.25,658.65
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,917.65,682.47
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,952.43,702.38
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,983.86,719.78
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,1008.53,733.26
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,1029.42,744.32
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,1043.93,752.82
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,1054.47,758.97
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,1058.55,762.0
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,1058.62,762.75
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,1052.1,760.33
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,1041.67,755.63
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,1024.33,745.23
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,1014.27,739.67
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,984.5,724.22
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,951.52,706.69
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,910.92,683.53
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,867.87,658.18
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,815.71,625.9
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,766.88,595.29
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,701.81,551.01
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,637.23,505.92
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,561.84,451.46
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,489.2,395.84
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,398.1,323.09
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,314.01,252.72
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,209.18,162.53
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,112.91,49.72
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,39.78,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.61,5.21
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,34.79,24.37
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,47.1,35.98
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,58.95,46.82
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,66.58,53.53
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,73.91,59.69
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,87.73,65.15
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,103.91,81.21
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,102.6,79.67
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,100.77,77.72
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,137.43,106.91
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,174.78,136.17
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,214.84,167.08
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,255.15,197.85
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,238.44,184.53
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,218.12,168.41
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,220.55,169.79
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,222.86,171.06
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,197.41,150.82
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,171.32,130.15
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,184.9,140.43
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,198.7,150.76
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,160.44,120.98
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,121.72,90.67
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,120.92,89.91
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,120.11,89.12
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,147.46,110.6
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,175.25,132.31
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,171.31,129.33
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,167.31,126.36
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,143.85,108.17
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,120.4,89.87
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,102.82,76.23
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,85.31,62.54
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,80.3,58.73
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,75.37,54.95
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,109.73,82.54
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,146.48,111.98
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,151.39,116.56
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,156.73,121.56
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,136.74,105.84
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,116.98,90.15
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,97.37,74.77
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,77.64,58.89
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,58.83,43.29
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,39.74,27.19
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,24.24,13.88
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.02,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,14.06,6.32
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,24.21,15.46
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,34.38,24.6
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,45.46,34.4
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,56.55,44.08
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,59.22,44.08
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,61.89,46.14
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,57.47,42.19
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,53.05,38.3
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,58.41,42.55
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,63.77,46.79
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,81.16,60.68
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,98.29,74.2
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,151.16,116.31
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,204.82,158.5
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,199.68,153.91
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,194.27,149.23
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,225.07,173.19
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,256.51,197.49
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,254.89,195.72
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,253.09,193.9
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,280.51,214.57
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,308.48,235.44
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,422.48,321.99
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,530.5,401.93
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,569.32,430.54
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,594.31,449.31
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,578.06,436.56
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,560.71,423.22
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,590.6,446.63
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,619.42,469.02
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,636.8,483.58
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,669.95,509.25
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,568.67,435.07
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,486.96,374.1
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,563.02,435.14
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,613.57,476.4
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,649.67,506.7
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,666.33,523.09
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,657.36,518.74
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,639.99,507.99
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,566.2,454.16
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,494.97,399.21
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,410.72,330.89
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,332.47,264.71
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,230.05,177.31
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,135.21,70.79
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,48.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,15.8,5.8
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,32.19,22.22
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,39.37,29.12
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,46.31,35.51
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,48.85,37.7
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,51.42,39.75
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,72.98,45.36
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,131.2,72.94
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,191.09,115.99
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,255.26,169.11
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,324.34,229.15
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,389.95,286.23
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,454.0,340.87
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,518.56,394.09
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,580.27,443.4
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,641.07,490.21
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,698.34,532.95
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,753.84,573.02
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,805.39,608.74
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,854.5,641.43
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,898.09,669.13
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,938.53,694.42
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,974.3,717.5
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,1006.54,738.15
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,1032.69,753.61
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1054.94,766.55
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,1071.23,776.53
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,1083.39,783.96
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,1089.84,788.24
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,1092.07,790.01
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,1087.0,788.85
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,1077.77,785.23
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,1060.64,775.11
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,1039.73,762.71
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,1011.81,745.46
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,980.46,726.04
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,942.05,701.9
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,900.88,675.83
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,858.78,649.56
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,806.24,615.67
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,744.13,574.71
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,681.78,532.54
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,606.49,481.26
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,537.34,430.84
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,446.9,359.61
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,363.22,290.25
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,254.71,197.97
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,155.43,87.72
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,56.71,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.75,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.5,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,5.7,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,7.9,1.47
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,10.1,3.45
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,12.31,5.41
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,63.67,48.77
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,111.16,88.58
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,107.2,84.75
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,102.51,80.39
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,112.62,88.48
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,122.79,96.57
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,88.63,68.01
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,53.17,38.5
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,36.32,24.49
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.51
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,20.39,11.23
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,21.28,11.95
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,162.87,127.58
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,306.85,241.65
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,253.78,199.12
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,199.56,155.8
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,164.5,127.77
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,128.98,99.17
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,203.55,158.75
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,280.13,218.79
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,477.19,374.38
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,655.5,510.98
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,521.3,408.17
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,367.24,288.13
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,725.34,576.29
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,1027.39,801.58
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,761.09,603.37
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,447.89,355.67
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,350.81,280.74
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,239.88,192.08
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,407.6,332.22
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,553.92,451.53
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,398.05,326.76
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,251.24,205.69
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,432.19,361.38
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,576.67,482.16
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,501.02,420.62
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,429.01,361.09
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,353.11,296.62
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,282.06,234.03
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,188.58,150.97
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,92.84,54.88
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,33.16,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,19.3,9.92
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,29.4,20.68
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,35.11,26.28
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,44.44,34.89
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,48.03,38.06
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,51.54,41.0
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,71.91,43.01
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,133.24,73.56
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,196.49,121.04
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,267.61,181.46
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,332.55,239.33
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,398.56,297.64
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,463.52,353.02
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,528.45,406.12
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,590.07,456.66
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,650.61,504.81
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,708.22,548.35
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,763.96,589.19
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,815.28,625.34
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,864.02,658.69
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,907.92,687.13
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,948.64,713.15
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,984.14,736.52
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1016.05,757.45
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,1042.37,773.59
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,1064.74,787.17
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,1081.03,797.98
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1093.16,806.24
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1099.05,810.61
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,1100.69,812.43
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,1094.96,809.22
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,1085.05,803.49
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,1065.34,791.94
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,1041.91,778.1
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,1013.98,760.93
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,982.65,741.53
