Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,943.6,716.85
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,901.77,690.15
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,859.79,663.41
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,807.4,628.92
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,745.08,586.66
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,682.48,543.21
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,607.67,489.38
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,538.85,436.66
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,451.34,366.6
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,370.01,298.27
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,263.94,207.64
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,168.18,105.02
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,61.63,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,20.5,11.1
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,30.97,21.77
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,37.0,27.57
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,42.85,32.92
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,46.38,35.98
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,54.55,43.01
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,75.88,45.11
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,136.23,75.19
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,198.95,121.39
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,264.51,175.77
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,334.25,235.82
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,400.2,292.33
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,464.6,346.14
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,529.04,397.88
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,590.25,446.21
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,650.45,492.07
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,707.78,533.59
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,763.32,572.45
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,814.53,607.35
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,863.22,639.42
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,907.14,667.26
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,947.94,692.85
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,983.61,715.86
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,1015.75,736.61
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,1041.85,752.61
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1064.04,766.19
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,1080.74,776.85
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1093.31,785.07
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1098.63,789.47
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1099.7,791.43
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,1093.98,788.75
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,1084.09,783.66
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,1067.55,774.52
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,1047.1,763.03
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,1018.98,747.65
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,987.44,730.06
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,948.28,706.4
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,906.36,680.72
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,864.57,654.53
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,812.34,620.76
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,750.14,579.78
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,687.6,537.56
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,613.39,486.0
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,545.13,435.34
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,457.5,366.74
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,375.94,299.58
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,269.87,210.62
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,174.77,111.9
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,64.19,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,22.15,12.69
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,33.42,23.88
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,39.73,29.89
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,45.84,35.45
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,49.2,38.32
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,52.45,40.96
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,80.17,48.07
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,139.77,78.4
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,201.51,124.32
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,266.23,178.67
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,330.34,234.86
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,399.48,294.48
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,463.07,347.86
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,526.77,399.3
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,587.05,446.9
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,646.35,491.92
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,702.94,533.25
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,757.74,571.79
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,808.13,605.03
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,856.05,634.98
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,898.79,660.91
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,938.46,684.39
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,973.57,705.95
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,1005.2,725.09
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,1030.82,738.79
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,1052.6,749.99
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,1067.99,758.65
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,1079.28,764.85
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,1084.42,767.94
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,1085.39,768.64
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,1079.68,764.78
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,1069.9,758.6
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,1052.47,748.48
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,1031.2,736.16
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,1003.41,721.29
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,972.28,704.3
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,933.16,680.72
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,900.13,661.06
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,849.71,630.38
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,797.6,598.18
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,735.99,558.09
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,674.08,516.83
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,604.11,470.86
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,533.01,420.1
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,446.76,354.91
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,366.47,290.52
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,262.4,203.83
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,169.91,110.85
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,61.77,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,12.16,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,22.96,13.49
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,33.33,23.64
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,39.25,29.24
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,44.99,34.4
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,48.4,37.29
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,56.69,44.33
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,80.69,47.07
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,140.76,77.73
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,202.73,123.64
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,267.46,177.59
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,336.55,237.2
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,401.7,293.34
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,465.57,346.57
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,529.49,397.87
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,590.6,447.0
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,650.72,493.97
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,707.23,536.18
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,761.91,575.91
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,812.21,611.28
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,859.99,643.75
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,903.32,671.92
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,943.61,697.84
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,978.4,721.04
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,1009.67,741.91
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,1035.39,759.59
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,1057.23,774.85
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,1073.12,785.92
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,1084.9,794.46
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1089.51,798.49
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,1089.92,799.96
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,1083.57,796.29
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,1073.11,790.12
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,1055.63,779.9
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,1034.33,767.28
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,1005.91,750.69
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,974.14,731.85
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,934.53,706.13
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,901.04,684.61
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,850.11,651.38
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,797.51,617.05
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,734.49,574.64
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,671.37,531.09
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,602.0,481.57
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,531.4,427.51
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,443.84,357.82
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,362.51,290.07
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,259.71,202.73
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,169.11,112.67
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,61.13,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.37,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.14,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,29.95,19.43
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,47.68,36.12
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,58.42,46.11
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,69.78,56.31
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,69.36,55.73
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,68.86,54.96
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,92.12,58.53
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,147.01,88.08
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,201.41,127.84
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,266.3,181.62
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,314.82,232.83
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,337.28,258.59
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,386.29,297.49
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,439.52,339.34
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,529.26,410.6
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,642.52,500.43
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,700.5,544.89
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,757.54,587.61
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,809.71,625.29
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,859.69,659.93
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,907.53,691.55
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,953.01,721.11
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,990.4,745.92
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,1024.34,768.24
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,995.59,746.56
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,937.94,701.44
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,1036.2,772.63
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1110.04,821.25
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1117.56,825.99
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1120.68,828.39
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1115.06,825.19
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,1105.14,819.36
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,1082.46,805.21
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,1056.22,788.84
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,1027.82,771.84
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,995.97,752.49
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,958.64,728.28
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,918.14,701.82
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,867.8,668.39
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,823.29,639.33
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,762.98,597.17
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,701.92,553.79
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,628.49,502.13
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,556.8,448.48
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,471.77,380.43
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,396.09,316.55
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,292.02,228.85
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,200.88,137.77
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,74.55,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,17.94,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,30.36,20.07
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,41.89,31.13
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,55.2,43.23
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,67.89,54.44
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,78.09,63.14
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,87.74,71.1
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,101.28,67.93
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,145.86,88.85
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,199.89,128.31
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,259.01,176.28
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,329.71,233.48
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,410.9,299.53
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,474.74,352.51
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,538.77,403.72
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,600.24,452.71
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,660.57,499.29
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,716.85,540.61
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,770.93,579.08
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,821.52,613.88
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,869.54,645.82
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,908.08,669.77
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,942.29,690.66
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,976.33,712.14
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,1006.96,731.24
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,997.18,722.89
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,960.45,694.97
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,1031.48,743.13
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,1077.79,771.48
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,1034.88,743.53
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,962.77,695.1
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,887.1,643.59
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,794.09,580.02
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,699.57,514.34
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,588.51,435.8
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,704.77,524.47
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,811.84,603.12
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,813.74,605.3
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,803.02,599.12
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,709.38,536.27
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,614.62,469.78
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,644.25,495.06
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,656.41,505.7
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,581.09,453.71
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,508.29,401.12
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,420.92,334.09
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,339.8,268.71
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,240.55,186.62
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,153.62,105.28
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,54.37,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,8.19,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,14.1,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,29.84,19.79
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,45.03,34.07
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,55.05,43.38
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,64.69,52.06
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,90.31,74.4
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,115.91,96.21
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,110.49,78.14
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,155.55,96.18
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,215.07,145.96
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,264.24,190.64
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,314.69,234.93
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,360.1,273.99
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,405.42,311.17
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,446.42,343.8
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,505.79,390.48
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,573.36,442.95
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,608.16,468.21
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,639.11,489.84
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,682.55,520.47
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,725.37,549.92
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,754.52,568.92
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,781.64,586.18
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,789.68,590.29
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,794.52,592.13
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,681.28,508.66
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,542.46,405.63
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,496.48,372.46
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,448.73,337.27
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,448.1,337.29
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,447.18,336.98
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,372.17,281.7
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,281.67,213.92
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,543.08,415.31
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,752.1,568.61
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,730.34,553.71
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,706.27,538.55
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,784.98,600.49
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,841.46,642.78
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,788.99,608.17
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,735.46,572.91
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,671.26,529.18
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,607.64,484.11
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,533.72,429.01
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,462.51,374.05
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,370.7,300.56
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,291.37,234.44
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,202.49,158.78
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,125.31,87.04
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,41.68,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,10.1,3.01
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,16.7,9.09
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,25.09,16.71
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,33.49,24.23
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,18.92,11.21
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,65.46,44.1
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,164.29,110.87
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,216.52,154.22
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,264.31,196.11
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,212.39,161.8
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,133.89,103.18
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,203.44,157.83
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,272.58,211.03
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,238.98,184.64
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,199.86,153.89
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,240.01,184.75
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,281.15,215.86
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,164.87,125.34
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,46.24,31.37
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,50.28,34.53
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,54.31,37.63
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,191.12,145.06
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,331.88,252.3
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,473.61,358.92
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,623.48,467.87
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,839.22,630.41
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,1030.69,765.19
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,1032.93,766.41
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,1031.33,766.49
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,914.5,686.07
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,771.39,581.25
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,882.61,667.59
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,967.75,729.64
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,944.09,715.81
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,910.53,695.69
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,869.0,668.45
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,825.4,639.53
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,772.44,603.97
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,718.56,567.21
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,657.03,523.12
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,595.83,477.48
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,521.69,420.81
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,446.88,362.21
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,365.6,296.33
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,290.8,233.48
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,201.35,157.38
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,114.75,79.77
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,41.03,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,10.46,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,18.69,4.55
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,33.6,22.97
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,48.66,36.9
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,58.55,45.97
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,68.07,54.39
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,49.37,37.87
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,42.35,31.55
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,52.57,38.31
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,62.8,46.53
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,83.47,63.08
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,103.53,78.84
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,101.74,76.96
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,99.81,75.02
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,133.29,101.28
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,167.18,127.52
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,188.17,143.41
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,209.69,159.6
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,218.23,165.66
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,226.89,171.81
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,278.51,211.17
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,336.39,254.78
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,344.2,260.37
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,351.88,265.96
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,273.03,206.81
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,200.91,151.92
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,325.33,247.43
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,448.29,339.39
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,422.81,320.6
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,396.38,301.35
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,410.52,312.25
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,424.76,323.14
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,727.21,556.74
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,982.0,741.98
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,804.88,613.37
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,605.64,463.24
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,492.01,378.89
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,363.21,280.5
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,324.78,251.87
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,286.45,222.81
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,221.24,172.44
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,172.87,134.49
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,161.61,126.08
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,150.33,117.5
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,298.4,241.69
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,404.31,328.17
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,320.23,258.54
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,234.72,187.0
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,156.69,121.0
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,78.41,53.13
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,29.13,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.9,1.03
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.18,5.79
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,19.35,11.29
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,25.53,16.72
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,64.72,50.71
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,103.14,83.41
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,119.07,81.35
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,168.33,107.82
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,219.29,155.57
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,242.52,182.11
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,274.57,207.11
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,306.68,231.75
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,387.76,290.54
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,509.21,381.88
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,522.76,392.26
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,510.9,381.47
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,612.09,457.58
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,728.83,543.07
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,775.99,575.1
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,821.08,603.63
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,864.01,629.14
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,904.73,652.57
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,938.23,672.53
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,968.59,690.25
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,995.18,704.93
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,1018.38,717.41
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,1034.07,726.7
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,1045.94,733.77
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,1052.87,738.51
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,1055.79,740.97
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,1050.23,737.83
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,1040.75,732.49
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,1023.9,723.33
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,1003.38,712.04
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,975.41,697.01
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,953.9,686.13
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,918.15,664.68
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,879.44,641.31
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,829.62,610.7
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,778.2,578.62
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,719.25,539.68
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,659.85,499.72
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,591.42,453.53
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,521.86,403.27
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,438.75,339.89
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,361.36,278.21
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,263.36,199.05
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,178.29,124.01
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,64.75,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.58,7.78
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.82,22.82
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,45.61,34.78
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,54.12,42.74
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,63.66,51.37
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,42.11,32.04
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,30.85,21.88
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,62.34,47.2
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,92.65,72.18
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,148.42,116.53
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,200.36,156.84
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,199.93,156.61
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,191.13,149.6
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,156.7,121.67
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,120.06,91.95
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,103.68,78.49
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,87.05,64.88
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,130.82,99.59
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,175.14,134.11
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,280.89,216.01
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,388.82,297.31
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,325.89,248.9
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,254.42,194.06
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,232.41,177.34
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,210.02,160.14
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,250.89,191.3
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,292.53,222.53
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,188.63,143.06
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,85.72,62.62
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,272.38,208.96
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,465.41,353.6
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,445.46,338.63
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,425.0,324.07
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,381.5,292.06
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,337.7,259.48
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,317.11,244.49
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,296.35,229.22
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,171.37,132.23
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,68.2,49.79
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,86.74,65.17
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,106.71,81.75
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,58.35,42.54
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.32,4.6
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,10.55,3.18
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.79,1.73
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,133.43,107.9
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,246.41,198.93
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,168.07,131.7
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,98.12,69.7
