Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,44.6,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.5,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,8.34,1.59
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,13.18,6.03
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,19.35,11.66
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,25.53,17.23
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,29.51,20.72
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,33.5,24.13
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,48.13,35.06
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,62.8,47.08
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,108.81,84.63
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,153.72,120.45
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,136.86,106.49
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,118.66,91.58
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,173.8,135.2
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,229.99,178.67
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,207.46,160.68
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,183.65,141.82
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,245.9,189.95
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,311.53,239.44
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,356.09,272.29
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,402.5,306.08
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,331.02,251.89
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,250.76,190.74
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,174.35,132.19
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,97.39,71.96
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,133.78,100.59
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,170.68,129.16
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,164.08,124.03
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,157.38,118.91
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,400.31,306.23
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,632.54,474.39
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,548.63,412.4
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,446.49,337.87
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,363.1,276.68
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,265.1,202.82
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,645.22,498.17
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,943.1,704.34
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,752.06,572.03
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,560.18,430.88
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,678.32,525.45
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,762.73,588.41
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,702.9,546.83
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,646.59,508.15
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,575.9,457.12
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,507.41,405.08
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,425.25,340.35
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,348.74,277.47
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,255.24,199.72
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,173.78,126.75
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,79.28,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.21,10.47
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,30.67,21.11
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,39.75,29.68
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,44.51,34.15
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,49.13,38.27
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,64.12,51.4
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,98.46,81.19
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,117.47,92.74
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,137.38,108.36
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,144.06,112.98
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,150.31,117.24
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,204.5,159.15
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,256.74,198.96
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,258.13,199.49
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,260.18,200.48
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,323.07,247.91
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,393.34,299.89
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,490.77,372.47
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,602.29,453.53
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,721.4,543.64
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,848.55,634.68
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,887.11,657.97
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,921.99,679.27
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,954.73,699.97
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,984.15,718.39
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,1007.74,732.03
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,1027.66,743.35
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,1041.84,752.05
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,1052.13,758.4
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,1056.45,761.65
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,1056.78,762.58
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,1050.11,758.7
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,1039.54,752.56
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,1021.59,742.38
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,1000.0,730.01
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,972.04,714.96
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,950.59,704.19
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,911.26,680.05
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,869.4,654.13
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,819.11,622.93
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,767.31,590.13
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,706.94,549.67
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,650.27,510.93
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,579.81,460.92
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,511.49,409.71
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,429.46,344.86
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,352.95,281.78
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,259.22,203.57
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,177.34,130.41
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,79.77,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,13.19,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,22.67,12.14
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,35.44,25.3
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,47.78,36.68
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,47.54,36.71
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,51.23,39.98
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,69.88,56.13
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,87.9,71.36
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,124.47,97.35
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,157.02,122.2
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,198.95,152.9
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,243.08,185.47
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,287.6,218.83
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,337.84,256.73
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,410.33,309.64
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,520.99,393.35
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,578.53,437.81
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,634.98,480.28
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,687.91,518.99
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,739.52,555.66
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,786.85,588.9
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,831.9,618.99
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,870.87,643.89
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,906.8,666.64
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,938.66,686.21
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,967.31,703.61
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,990.74,718.02
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,1010.65,730.23
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,1023.98,739.75
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,1033.51,747.02
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,1036.7,750.38
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,1036.01,751.42
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,1028.44,747.79
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,1017.09,741.87
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,999.96,732.64
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,989.94,728.2
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,961.24,712.15
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,929.46,694.07
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,887.92,668.11
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,844.19,640.39
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,793.75,608.55
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,746.26,578.23
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,684.74,535.88
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,623.66,492.94
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,552.99,441.31
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,484.65,389.47
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,402.91,324.24
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,326.95,261.27
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,234.57,183.91
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,157.58,115.67
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,72.31,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,13.64,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,24.17,13.51
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,42.36,31.02
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,59.96,47.03
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,72.91,58.66
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,82.11,66.68
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,75.32,60.51
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,76.96,61.63
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,84.85,64.97
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,92.77,71.09
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,106.89,82.18
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,121.12,93.23
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,150.76,116.39
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,181.11,139.86
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,168.78,129.57
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,155.6,118.72
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,153.54,116.66
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,151.41,114.6
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,159.22,120.34
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,167.17,126.17
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,201.99,153.05
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,237.41,180.18
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,196.74,148.45
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,155.36,116.19
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,203.72,153.54
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,252.93,191.14
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,260.42,196.8
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,267.91,202.55
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,206.15,155.4
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,144.33,107.71
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,175.62,132.19
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,207.39,156.9
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,196.34,148.82
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,185.22,140.67
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,184.48,140.33
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,183.79,140.04
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,163.49,124.57
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,143.26,109.04
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,140.77,107.37
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,138.41,105.81
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,124.92,95.58
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,111.43,85.23
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,180.35,142.58
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,242.81,194.03
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,206.8,165.48
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,171.48,137.04
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,233.51,188.9
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,270.48,217.37
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,181.09,141.74
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,111.49,80.97
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,51.49,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.09,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.65
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,19.8,11.37
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,31.73,22.03
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,45.91,34.61
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,59.69,46.67
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,56.11,43.37
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,52.12,39.68
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,97.8,74.94
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,141.56,109.66
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,79.39,59.08
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.71,2.28
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,163.42,124.0
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,318.5,243.58
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,315.83,241.8
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,302.65,231.47
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,402.74,307.86
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,518.78,395.2
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,555.22,422.21
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,591.92,449.31
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,457.74,348.91
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,300.04,227.65
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,310.03,235.4
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,320.09,242.86
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,341.19,258.62
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,372.93,282.18
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,280.79,212.95
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,198.28,150.06
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,242.05,183.86
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,286.67,217.85
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,270.4,205.6
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,253.92,193.29
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,149.47,113.03
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,47.95,32.86
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,237.62,184.03
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,437.78,337.08
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,394.77,305.26
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,351.7,273.62
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,230.24,179.62
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,106.75,81.08
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,220.91,175.38
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,345.65,276.17
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,159.44,127.04
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,11.41,4.33
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,17.58,9.95
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,24.64,16.3
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,31.72,22.55
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,42.35,31.82
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,53.0,40.96
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,51.24,37.37
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,49.49,35.75
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,30.47,19.75
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,11.47,3.88
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,13.69,5.66
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,15.91,7.44
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,64.31,46.79
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,112.27,85.03
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,242.22,187.14
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,376.6,289.22
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,431.43,329.19
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,491.85,372.8
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,419.16,318.24
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,340.89,258.89
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,543.77,412.56
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,757.7,564.65
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,553.72,416.89
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,312.62,235.94
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,294.14,222.92
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,275.24,208.82
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,268.21,203.64
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,261.02,198.31
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,372.53,282.94
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,476.54,359.53
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,370.76,281.17
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,252.19,191.98
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,252.86,193.08
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,253.59,193.92
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,148.73,113.29
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,48.72,33.92
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,29.62,18.57
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,10.59,3.05
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,78.8,58.91
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,153.64,119.2
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,137.59,106.57
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,121.68,94.14
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,103.28,79.71
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,84.83,64.95
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,66.81,50.22
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,48.67,35.06
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,33.09,21.8
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,18.49,9.17
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,9.23,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,14.72,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,28.8,18.1
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,42.74,31.43
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,57.0,44.38
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,67.82,54.13
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,86.49,70.44
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,85.26,69.07
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,83.43,67.12
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,115.03,89.41
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,147.38,114.67
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,149.03,115.4
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,149.7,115.44
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,170.01,131.03
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,190.95,146.97
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,161.41,123.36
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,130.07,98.4
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,186.44,141.99
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,243.82,185.22
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,379.4,286.63
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,524.81,390.66
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,359.51,270.34
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,172.83,129.45
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,177.05,132.86
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,181.3,135.81
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,236.73,177.73
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,293.2,219.64
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,315.46,235.89
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,338.04,252.47
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,254.61,190.8
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,171.17,128.02
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,186.79,140.31
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,202.57,152.46
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,433.35,327.97
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,645.34,479.93
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,613.83,457.24
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,581.48,435.64
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,446.17,338.75
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,296.59,227.15
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,179.18,137.66
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,81.57,60.42
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,107.46,81.55
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,134.96,103.83
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,181.26,142.03
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,218.77,172.89
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,186.26,147.36
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,154.27,121.93
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,233.07,187.47
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,284.55,227.09
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,204.63,159.89
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,125.53,92.52
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,58.36,13.39
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,15.19,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,28.9,18.33
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,48.59,36.5
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,67.7,53.71
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,75.29,60.61
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,84.37,68.51
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,95.89,78.12
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,100.52,81.61
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,138.17,96.46
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,185.24,127.62
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,236.42,169.19
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,275.62,202.27
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,310.72,231.27
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,346.12,259.6
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,388.92,291.56
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,439.44,328.81
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,472.85,353.5
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,504.88,376.74
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,601.97,448.53
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,716.44,530.61
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,760.86,560.35
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,803.55,589.01
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,848.56,617.07
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,884.8,638.42
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,915.68,657.49
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,943.55,674.66
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,965.48,688.12
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,984.03,699.58
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,904.53,647.58
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,786.96,565.58
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,773.44,558.51
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,757.91,548.95
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,595.66,438.07
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,431.47,321.31
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,353.84,266.38
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,262.21,198.77
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,271.41,206.87
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,296.31,226.32
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,374.68,288.22
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,465.31,357.54
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,623.24,479.38
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,734.02,561.25
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,674.21,520.42
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,614.7,480.34
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,546.57,430.86
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,480.65,381.3
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,402.46,320.54
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,329.69,261.6
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,243.61,190.29
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,166.18,123.58
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,77.97,24.89
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.58,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,13.18,5.4
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,24.66,15.83
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,36.16,26.14
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,49.91,38.34
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,63.07,49.81
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,43.24,32.32
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,22.91,14.43
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,29.99,19.39
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,37.09,25.11
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,56.18,40.54
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,75.33,55.76
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,127.59,97.08
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,179.55,137.2
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,303.18,229.33
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,448.67,334.8
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,524.9,390.81
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,623.45,463.28
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,675.03,499.33
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,725.65,534.15
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,771.63,565.99
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,815.58,595.07
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,850.71,618.36
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,890.21,644.51
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,921.38,665.21
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,949.49,684.05
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,921.51,664.59
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,865.72,622.48
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,808.4,585.6
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,756.56,551.24
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,899.94,656.94
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,1011.65,732.35
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,1015.39,734.97
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,1003.42,728.86
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,985.27,719.01
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,963.66,706.99
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,934.44,689.5
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,902.29,670.08
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,665.92,506.68
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,416.94,319.98
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,595.18,461.79
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,725.9,560.27
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,667.03,518.72
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,608.41,477.75
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,539.53,427.58
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,472.94,377.37
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,395.39,316.58
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,323.2,257.68
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,235.54,184.67
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,162.47,121.33
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,77.03,28.88
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.75,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,25.77,16.29
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,32.86,23.26
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,39.71,29.58
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,43.73,33.24
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,47.62,36.61
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,55.35,43.14
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,58.39,45.43
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,102.87,55.86
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,162.42,92.37
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,223.7,140.24
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,286.99,193.44
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,354.81,251.78
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,417.78,305.78
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,478.47,356.3
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,538.74,404.82
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,597.08,450.99
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,654.31,494.95
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,707.89,534.06
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,759.51,570.64
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,806.97,602.95
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,851.91,632.54
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,892.42,658.0
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,929.97,681.29
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,962.17,701.89
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,990.97,720.27
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,1014.37,735.18
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,1034.02,747.78
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,1047.88,756.29
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,1057.77,762.42
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,1060.66,764.76
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,1059.51,764.75
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,1052.3,760.56
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,1041.15,754.04
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,1023.2,743.84
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,1001.6,731.42
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,973.04,713.59
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,941.29,693.75
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,902.36,669.61
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,869.2,649.24
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,819.87,618.07
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,768.97,585.48
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,710.26,545.72
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,651.26,505.08
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,585.66,459.41
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,519.08,410.31
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,440.97,349.84
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,367.77,290.69
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,278.58,217.64
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,200.1,150.11
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,95.08,41.45
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
