Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.55,0.2
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.4,17.73
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,35.27,25.33
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,42.84,32.26
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,47.09,36.09
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,51.2,39.61
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,53.51,41.44
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,61.3,47.95
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,106.4,58.61
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,165.49,94.64
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,225.83,141.36
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,288.12,193.25
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,350.05,246.34
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,417.04,302.47
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,477.46,351.76
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,537.44,398.99
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,594.24,442.88
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,649.89,484.49
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,702.82,522.25
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,753.76,557.49
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,800.39,588.64
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,844.55,616.9
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,884.4,642.07
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,921.33,665.19
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,952.96,684.83
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,981.28,702.35
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,1004.28,715.82
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,1023.61,727.08
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,1037.25,736.34
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,1047.02,743.38
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,1049.86,746.3
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,1048.75,746.96
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,1042.18,746.48
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,1031.74,743.67
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,1014.57,735.16
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,993.82,724.4
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,965.7,708.32
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,943.89,696.39
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,904.87,673.32
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,863.3,648.29
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,813.5,617.37
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,762.21,584.87
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,703.39,545.21
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,647.83,507.1
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,578.99,458.18
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,512.09,408.39
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,432.4,345.86
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,357.95,285.07
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,270.03,212.22
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,192.49,145.19
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,92.63,44.12
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,16.64,3.02
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,32.17,21.76
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,50.9,38.91
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,69.23,55.39
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,83.42,67.92
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,99.18,81.46
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,118.83,98.04
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,134.19,110.63
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,128.7,99.91
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,121.19,94.35
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,131.58,102.23
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,142.04,110.08
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,163.13,126.24
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,184.91,142.81
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,197.37,151.99
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,210.09,161.36
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,246.05,188.95
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,282.88,216.93
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,388.06,296.67
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,503.32,381.73
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,577.72,437.12
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,661.72,498.82
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,654.16,491.81
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,636.55,477.96
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,649.11,486.71
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,660.58,494.51
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,668.01,498.89
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,674.23,502.46
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,734.82,546.79
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,783.93,582.62
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,667.85,499.11
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,547.48,411.12
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,643.33,483.93
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,737.85,553.33
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,850.53,638.84
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,937.43,701.39
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,914.79,686.8
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,883.2,666.94
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,844.57,642.15
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,803.81,615.7
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,754.42,583.72
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,704.03,550.48
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,645.73,509.37
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,587.68,466.88
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,520.3,416.5
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,450.23,362.59
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,376.31,303.06
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,307.69,245.96
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,226.96,178.21
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,156.12,117.14
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,76.2,37.93
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.43,3.91
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,32.5,21.73
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,43.0,31.5
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,53.14,40.62
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,61.1,47.59
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,66.83,52.4
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,100.65,81.09
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,133.92,108.71
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,129.45,86.65
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,170.56,102.69
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,209.33,146.52
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,222.32,169.01
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,284.08,207.99
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,404.29,296.78
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,460.85,343.39
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,517.6,388.94
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,537.92,405.42
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,535.09,402.18
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,573.7,429.89
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,612.53,457.06
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,706.09,528.76
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,811.14,606.78
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,846.81,629.24
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,887.12,655.15
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,917.16,674.69
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,944.09,692.21
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,964.93,704.54
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,982.28,714.61
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,995.16,723.01
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,1004.4,729.14
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,1005.94,730.37
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,1003.77,729.38
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,995.44,724.5
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,994.83,724.88
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,975.46,713.29
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,952.83,699.72
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,923.79,682.77
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,891.87,663.84
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,850.32,637.15
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,811.79,612.43
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,762.2,579.28
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,711.56,545.07
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,652.92,504.76
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,594.62,463.0
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,527.17,413.64
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,462.01,364.45
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,380.88,301.31
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,311.27,244.93
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,230.2,178.07
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,159.18,117.83
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,77.63,40.23
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,17.18,5.23
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,33.95,23.01
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,47.38,35.29
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.26,46.8
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,73.71,58.62
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,95.89,77.71
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,111.67,90.83
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,133.82,109.11
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,159.49,116.88
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,199.04,143.71
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,230.57,159.82
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,289.96,201.87
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,345.67,249.73
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,403.03,298.62
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,458.7,344.86
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,515.23,390.58
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,568.94,433.74
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,623.17,476.22
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,672.22,513.09
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,719.79,548.01
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,763.11,580.19
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,804.53,610.52
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,842.73,636.31
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,878.83,660.0
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,857.33,641.31
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,820.73,610.18
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,745.15,553.44
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,658.74,488.41
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,692.1,513.71
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,738.23,547.24
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,627.92,467.57
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,513.18,383.37
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,411.45,308.98
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,295.06,221.96
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,454.48,344.01
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,583.58,440.5
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,731.0,554.5
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,842.65,640.95
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,730.53,558.94
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,615.24,473.83
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,634.04,490.97
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,631.99,492.45
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,467.16,367.35
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,318.13,250.7
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,271.02,214.5
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,216.21,171.23
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,221.22,175.87
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,211.8,167.76
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,145.78,112.8
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,83.99,61.03
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,40.08,19.57
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.58,6.45
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.82,24.38
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,43.9,33.12
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,50.73,39.55
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,55.4,43.75
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,59.9,47.59
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,60.0,47.44
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,66.42,52.78
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,115.76,65.23
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,175.8,103.14
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,236.65,151.0
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,300.22,204.64
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,368.62,262.77
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,432.23,316.05
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,493.77,366.18
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,555.11,414.19
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,613.64,458.81
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,670.88,500.75
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,724.78,539.02
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,776.74,574.67
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,823.94,606.25
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,868.48,635.02
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,909.19,659.72
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,946.97,682.25
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,979.01,702.3
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,1007.58,720.13
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,1030.66,734.52
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,1049.95,746.62
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,1063.38,754.64
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,1072.77,760.27
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,1076.07,762.83
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,1075.26,763.04
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,1067.85,758.19
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,1056.42,751.02
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,1037.68,740.02
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,1015.28,726.88
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,986.79,709.66
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,955.04,690.33
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,914.92,664.81
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,880.49,642.96
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,831.56,611.42
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,780.95,578.59
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,720.54,539.26
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,660.04,499.14
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,594.45,453.93
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,527.77,405.65
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,448.16,345.25
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,373.73,286.62
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,285.13,216.71
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,206.74,152.0
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,100.5,57.47
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,17.17,6.8
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,34.03,23.8
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,43.75,32.89
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,54.71,42.75
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,59.53,47.01
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,64.15,50.91
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,66.51,52.6
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,68.75,54.12
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,115.47,66.69
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,171.73,102.52
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,234.39,151.65
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,293.47,201.23
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,352.49,252.01
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,412.62,302.98
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,470.99,351.52
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,529.43,398.64
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,585.47,443.21
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,640.25,485.61
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,690.88,523.03
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,739.67,558.11
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,784.03,590.08
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,826.07,618.51
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,863.2,642.33
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,897.46,664.02
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,927.44,683.61
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,954.34,701.1
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,972.71,711.78
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,987.47,720.16
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,1010.13,734.99
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,1017.2,739.61
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,1014.2,737.88
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,1007.39,733.87
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,997.25,727.82
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,983.53,719.56
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,961.33,705.82
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,930.23,686.24
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,798.67,596.82
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,663.94,500.49
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,571.64,434.3
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,467.42,357.69
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,337.07,260.35
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,214.16,165.16
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,223.84,173.91
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,220.29,172.01
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,186.59,145.86
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,153.87,120.07
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,188.13,148.79
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,206.02,162.83
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,142.65,110.24
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,82.91,60.34
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,42.42,22.74
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.32,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.55,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,21.84,10.29
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,38.61,27.05
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,56.2,42.82
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,73.19,57.77
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,90.17,72.37
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,110.41,89.4
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,115.88,93.59
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,124.98,100.74
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,127.07,93.06
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,110.98,83.98
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,155.85,118.62
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,201.99,153.72
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,211.1,160.51
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,219.76,166.97
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,167.81,126.39
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,112.27,82.86
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,144.15,107.53
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,176.59,132.41
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,173.54,129.62
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,170.38,126.83
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,254.58,190.71
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,343.6,256.88
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,242.99,181.49
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,143.64,105.94
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,128.31,94.16
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,112.73,82.08
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,112.37,81.82
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,111.99,81.54
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,370.13,278.78
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,624.65,462.31
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,514.81,382.39
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,416.65,310.46
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,570.34,426.0
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,723.5,536.41
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,699.99,519.91
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,674.97,503.24
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,643.41,482.65
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,610.67,461.05
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,484.89,369.12
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,363.94,278.37
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,329.95,253.24
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,297.09,228.47
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,344.35,267.85
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,382.24,299.05
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,304.73,239.21
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,236.92,185.96
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,215.98,169.89
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,183.68,143.85
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,123.28,94.28
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,58.61,41.04
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,28.9,14.14
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,3.02,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,8.19,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,22.63,11.8
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,37.72,27.2
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,48.06,36.95
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.06,46.09
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,64.64,51.81
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,71.73,57.77
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,73.71,59.08
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,75.6,60.26
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,141.52,93.59
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,196.02,136.4
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,234.97,159.9
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,298.54,207.17
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,356.93,257.53
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,416.51,308.04
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,474.36,355.84
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,533.02,402.61
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,589.39,446.8
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,644.5,488.51
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,695.84,525.18
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,745.83,559.46
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,791.44,588.62
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,834.77,613.82
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,873.86,635.77
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,910.36,655.32
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,941.89,673.64
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,970.29,689.75
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,993.11,700.84
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,1012.44,709.63
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,1025.67,717.77
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,1035.1,723.77
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,1039.19,727.56
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,1039.35,729.16
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,1032.64,725.07
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,1022.11,718.85
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,1005.77,710.09
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,985.8,699.22
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,958.61,683.13
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,928.28,665.17
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,900.24,648.68
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,860.43,624.55
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,811.92,595.81
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,761.82,565.57
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,705.1,529.12
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,647.93,491.6
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,583.98,447.98
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,518.84,401.37
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,443.63,345.52
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,372.83,290.36
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,287.7,222.29
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,212.11,159.07
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,122.42,77.67
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,28.83,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.86,11.44
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,34.7,24.4
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,43.99,33.09
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,54.19,42.31
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,59.02,46.56
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,63.62,50.44
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,96.64,78.86
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,135.42,111.66
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,161.67,122.07
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,204.37,148.77
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,238.15,178.69
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,260.87,199.76
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,242.74,187.07
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,221.39,171.17
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,193.01,148.49
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,162.55,124.16
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,220.61,169.33
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,279.73,214.57
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,279.79,213.86
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,279.54,213.06
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,306.98,233.74
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,334.97,254.66
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,474.78,359.62
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,614.69,460.87
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,512.99,385.68
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,395.39,297.92
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,374.34,282.66
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,341.46,258.26
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,421.86,319.49
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,493.18,373.17
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,766.57,582.14
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,996.25,746.03
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,987.64,739.45
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,975.5,732.28
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,910.14,688.91
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,832.28,632.72
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,804.07,615.87
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,773.19,596.65
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,694.05,539.0
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,603.6,472.32
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,557.62,439.13
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,511.25,405.02
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,456.3,363.74
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,402.37,322.59
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,349.52,281.7
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,288.25,233.26
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,237.18,191.87
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,188.66,151.49
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,167.18,132.27
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,135.54,103.38
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,75.21,48.04
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,10.8,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.73,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.1,2.47
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,17.59,9.84
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,28.19,19.58
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,38.81,29.25
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,50.78,40.05
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,62.66,50.6
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,92.88,77.12
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,121.86,102.07
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,133.59,106.78
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,145.49,116.13
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,159.98,127.57
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,174.77,139.24
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,118.17,92.62
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,56.74,41.74
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,43.88,30.91
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,31.03,20.13
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,73.34,54.96
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,115.17,88.98
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,87.56,66.35
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,59.64,43.47
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,61.46,44.93
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,63.27,46.37
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,63.74,46.72
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,64.22,47.09
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,187.1,146.64
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,320.14,251.48
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,313.47,245.54
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,314.3,245.79
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,457.1,357.49
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,607.15,470.98
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,529.79,411.47
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,464.23,360.92
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,345.31,270.13
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,216.65,169.36
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,345.43,272.31
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,467.13,366.78
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,372.56,293.44
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,265.07,209.12
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,170.74,134.39
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,79.8,60.45
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,95.47,73.62
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,111.83,87.34
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,169.24,135.63
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,221.24,178.94
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,192.02,155.58
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,163.13,132.23
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,267.89,221.12
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,343.39,280.38
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,259.14,208.07
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,188.52,146.21
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,110.52,74.46
