Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,18.58,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,12.28,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,21.07,9.77
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.87,23.02
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,46.23,34.3
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,55.06,42.23
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,63.54,49.6
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,90.46,72.56
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,117.14,94.85
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,114.94,92.45
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,110.81,88.46
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,98.91,74.64
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,85.72,63.8
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,93.49,69.66
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,101.29,75.48
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,108.29,80.77
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,115.31,86.08
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,197.33,149.21
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,274.84,207.37
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,289.88,218.32
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,305.11,229.52
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,319.04,239.22
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,332.92,248.8
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,226.86,169.48
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,115.68,84.55
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,127.23,93.38
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,138.98,102.21
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,302.85,226.15
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,469.56,347.38
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,300.33,223.62
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,124.65,91.04
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,297.42,222.51
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,472.36,350.22
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,504.92,373.19
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,537.58,396.57
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,762.67,564.55
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,940.07,689.64
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,828.64,611.39
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,704.44,521.14
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,788.86,588.11
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,853.23,637.39
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,815.68,612.44
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,776.31,586.72
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,632.09,483.77
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,493.25,380.35
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,454.3,353.01
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,414.45,324.05
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,368.04,289.62
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,322.49,255.01
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,273.47,216.27
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,226.57,178.33
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,168.47,130.96
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,122.46,92.54
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,77.45,54.91
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,31.53,15.32
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,13.93,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,12.28,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,23.1,11.39
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,39.61,27.76
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,56.26,42.74
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,66.54,51.92
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,78.08,61.88
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,91.7,73.47
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,104.74,84.36
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,121.35,97.91
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,137.92,111.19
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,176.16,125.65
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,216.13,153.29
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,256.02,183.68
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,297.15,216.26
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,339.56,250.3
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,381.82,283.7
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,365.42,273.95
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,331.41,248.96
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,401.86,301.44
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,484.97,362.55
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,391.83,293.83
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,286.91,214.77
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,294.64,220.24
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,303.74,226.49
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,433.67,322.81
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,567.43,418.65
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,580.04,426.48
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,591.61,434.01
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,485.89,358.31
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,382.27,282.63
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,427.71,316.3
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,474.04,349.91
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,464.51,343.13
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,454.46,336.19
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,539.25,399.86
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,610.06,452.7
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,673.75,500.33
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,719.81,535.44
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,570.71,427.86
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,425.44,320.36
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,476.19,360.66
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,508.13,386.4
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,441.47,337.84
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,376.96,290.32
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,272.87,210.95
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,176.46,135.52
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,152.89,117.66
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,129.75,99.71
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,105.84,80.69
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,82.22,61.62
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,62.32,45.42
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,42.26,28.81
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,26.01,15.13
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,10.54,1.64
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.46,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.52
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,21.57,12.52
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,33.52,23.15
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,47.47,35.37
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,60.98,46.99
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,54.33,41.25
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,46.79,34.67
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,79.32,62.13
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,109.32,86.92
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,82.57,61.25
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,52.19,36.64
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,32.27,20.41
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,12.37,4.31
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,71.12,51.17
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,128.43,96.06
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,136.26,101.67
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,144.28,107.49
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,150.52,112.12
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,156.87,116.86
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,159.99,119.12
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,163.14,121.44
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,218.34,163.39
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,274.3,205.27
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,298.7,222.8
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,323.49,240.51
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,387.15,287.22
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,448.94,331.85
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,413.45,305.9
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,376.43,278.99
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,403.57,299.12
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,431.09,319.28
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,393.26,291.34
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,354.63,262.89
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,377.1,279.91
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,399.77,296.87
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,334.68,249.4
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,257.86,192.64
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,224.41,167.96
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,191.02,142.97
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,230.41,173.78
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,283.52,214.71
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,304.44,232.38
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,323.7,248.89
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,308.52,238.53
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,303.27,235.61
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,267.28,208.55
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,222.15,173.89
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,186.13,145.4
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,151.03,117.12
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,115.54,88.2
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,81.57,60.15
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,50.94,34.68
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,19.46,8.02
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.39,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.16,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,36.17,25.34
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,66.36,50.82
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,37.54,24.91
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.82,1.52
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,80.08,58.84
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,147.65,112.01
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,147.51,111.54
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,147.24,111.06
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,233.42,177.33
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,324.85,246.38
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,384.24,290.56
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,445.07,335.53
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,518.78,390.36
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,598.27,448.78
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,521.59,391.3
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,429.89,321.97
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,549.12,410.4
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,677.4,501.87
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,723.12,534.6
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,770.03,568.9
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,616.8,458.32
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,450.92,334.75
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,475.21,353.46
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,499.71,371.83
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,743.38,556.59
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,948.57,703.84
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,822.03,611.36
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,665.73,494.72
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,612.16,456.75
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,558.38,417.85
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,592.58,446.3
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,637.19,481.53
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,508.91,386.74
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,385.86,294.03
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,208.39,159.8
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,40.66,27.03
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,182.39,141.87
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,318.7,248.92
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,278.89,218.39
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,230.71,181.24
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,193.5,151.8
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,157.3,122.6
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,119.13,91.48
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,82.63,61.31
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,50.2,34.31
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,17.62,6.96
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.27,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.38,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.65,2.49
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,14.94,7.2
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,21.55,13.05
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,28.18,18.85
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,24.65,15.77
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,21.13,12.67
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,35.73,25.12
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,50.37,37.44
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,94.51,71.19
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,136.11,104.16
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,148.93,113.63
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,162.12,123.36
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,210.64,160.27
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,253.51,192.35
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,178.3,134.18
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,88.73,64.33
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,134.27,99.72
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,180.17,134.94
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,186.79,139.56
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,193.56,144.33
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,268.25,200.52
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,345.03,257.12
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,292.71,217.63
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,239.96,177.94
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,252.25,187.06
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,264.61,196.09
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,288.36,213.5
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,312.34,230.92
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,292.17,215.9
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,271.67,200.74
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,339.81,250.59
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,400.53,293.71
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,438.08,320.31
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,475.79,346.59
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,570.54,413.91
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,662.56,476.3
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,661.03,475.45
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,656.47,473.53
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,590.67,428.59
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,512.41,375.21
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,631.02,464.78
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,709.19,522.81
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,661.25,491.83
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,612.11,459.83
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,552.14,419.61
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,493.45,378.69
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,429.98,332.43
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,369.2,286.08
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,297.54,229.13
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,232.5,175.65
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,157.05,113.65
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,96.44,59.67
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,33.21,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,15.01,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,26.36,14.41
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,41.26,29.23
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,54.36,41.17
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,54.12,41.26
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,59.44,45.86
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,71.81,56.33
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,85.05,67.33
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,110.84,88.69
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,145.36,116.92
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,140.97,107.0
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,122.55,92.48
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,182.26,137.75
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,235.09,176.96
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,246.66,185.74
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,257.14,193.63
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,340.91,254.95
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,438.39,326.08
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,512.07,381.76
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,610.42,456.24
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,657.38,490.39
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,703.03,522.89
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,744.67,552.69
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,784.25,580.5
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,820.93,603.56
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,847.52,619.54
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,874.72,637.14
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,899.28,652.92
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,919.34,666.02
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,936.41,677.24
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,947.91,684.9
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,967.61,698.05
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,969.81,699.85
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,968.4,699.54
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,961.51,695.81
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,951.14,689.96
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,930.27,677.32
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,906.5,662.86
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,880.25,647.81
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,856.34,634.28
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,820.17,611.09
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,781.97,586.42
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,737.9,558.36
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,692.66,529.02
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,640.05,491.98
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,587.42,454.22
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,527.53,411.03
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,469.15,367.72
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,400.84,315.61
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,341.39,268.55
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,272.15,212.33
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,209.9,160.37
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,141.7,103.34
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,77.72,48.1
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,28.16,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,12.73,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,23.97,12.69
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,40.07,28.25
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,56.35,42.88
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,70.67,55.6
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,81.19,64.78
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,79.72,63.32
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,81.55,64.58
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,113.12,90.9
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,152.69,123.31
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,148.06,112.56
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,141.69,108.19
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,197.33,149.3
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,263.78,198.26
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,307.12,229.31
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,366.45,273.19
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,395.43,295.2
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,422.48,315.18
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,428.77,320.04
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,430.48,321.07
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,454.11,337.57
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,477.8,353.81
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,451.4,334.13
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,419.37,310.34
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,473.77,349.24
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,530.7,388.96
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,716.05,527.17
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,889.73,647.75
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,909.96,659.64
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,927.23,670.9
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,939.56,678.66
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,959.97,691.75
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,962.71,693.42
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,961.91,693.08
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,955.07,688.57
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,944.78,681.99
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,931.17,673.39
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,914.08,662.66
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,888.71,647.45
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,860.54,630.43
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,699.95,521.0
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,538.7,403.79
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,632.43,478.77
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,700.66,532.2
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,647.45,495.7
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,594.35,458.69
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,535.33,416.48
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,477.68,374.03
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,409.64,321.6
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,341.73,267.88
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,273.37,212.91
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,211.88,161.89
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,142.2,103.99
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,77.43,48.67
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,28.05,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.15,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,8.8,2.06
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,12.77,5.49
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,16.75,8.88
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,67.27,49.53
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,115.33,87.47
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,193.47,142.35
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,287.68,208.36
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,325.6,232.86
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,389.65,280.48
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,441.77,322.87
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,493.86,364.25
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,543.03,403.13
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,591.76,440.89
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,636.92,474.36
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,680.35,505.87
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,721.95,535.66
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,761.96,563.86
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,799.55,591.26
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,839.39,618.17
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,868.94,636.38
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,895.84,652.68
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,917.63,666.33
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,925.4,670.9
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,938.25,678.5
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,947.72,683.89
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,953.41,686.91
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,955.52,687.74
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,949.68,683.59
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,951.01,684.2
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,936.92,674.25
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,919.43,662.42
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,893.81,646.79
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,865.33,629.38
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,833.24,610.14
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,798.56,589.07
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,755.51,562.6
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,710.98,534.69
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,661.76,502.93
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,609.47,467.29
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,550.82,425.76
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,493.36,383.83
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,423.79,330.6
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,358.61,279.24
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,285.12,220.61
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,223.07,169.31
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,152.97,111.41
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,94.13,60.36
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,32.33,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,18.51,8.69
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,36.13,25.08
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,53.29,40.45
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,70.69,55.74
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,85.06,68.1
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,102.24,82.7
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,119.03,96.71
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,132.95,107.87
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,146.54,118.57
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,173.51,132.39
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,203.09,153.85
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,217.65,165.04
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,230.09,174.69
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,178.32,135.16
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,120.4,90.27
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,216.56,164.25
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,316.35,238.72
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,289.38,217.69
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,262.18,196.74
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,202.25,151.15
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,140.01,103.4
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,104.57,76.11
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,68.62,48.17
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,73.11,51.66
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,77.63,55.14
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,69.65,48.93
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,61.64,42.69
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,54.04,36.78
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,46.42,30.83
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,49.98,33.63
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.52,36.42
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,63.33,44.12
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,73.15,51.83
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,57.86,40.02
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,42.67,28.19
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,57.78,40.27
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,72.89,52.38
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,65.71,46.89
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,58.55,41.4
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,84.81,62.47
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,111.87,84.14
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,109.66,82.78
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,107.5,81.5
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,121.1,92.7
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,135.45,104.54
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,118.25,91.07
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,101.04,77.45
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,83.31,63.21
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,65.56,48.72
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,50.25,36.1
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,35.29,23.56
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,22.45,12.64
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,9.66,1.66
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,25.67,14.32
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,40.57,28.87
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,55.1,42.02
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,63.2,49.28
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,72.52,57.3
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,74.84,59.21
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,86.17,68.68
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,113.08,91.11
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,136.19,109.9
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,146.95,98.13
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,183.75,114.81
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,233.65,152.71
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,285.72,194.67
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,337.28,237.42
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,390.17,280.81
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,416.46,305.7
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,422.7,312.16
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,382.5,283.8
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,335.02,249.14
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,241.4,180.24
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,141.55,104.82
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,233.52,174.59
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,326.55,242.41
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,495.1,364.33
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,672.95,485.68
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,728.26,522.14
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,785.42,560.57
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,750.85,534.68
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,711.91,506.7
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,559.84,404.63
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,398.85,291.76
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,695.4,509.6
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,956.03,680.65
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,852.7,611.27
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,733.28,529.18
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,831.77,604.44
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,906.27,657.63
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,801.78,588.08
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,678.99,502.27
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,446.04,337.6
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,212.27,160.57
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,156.54,118.5
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,101.89,75.9
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,62.38,44.75
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,23.81,13.76
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,20.71,11.34
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,17.61,8.88
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,14.95,6.73
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.3,4.55
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,9.66,2.36
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.02,0.14
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.38,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.75,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.87,0.0
