Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,14.55,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,25.72,14.33
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,39.56,27.69
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,51.25,38.2
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,59.08,45.16
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,66.58,51.57
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,91.39,72.59
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,121.68,97.85
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,138.59,111.36
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,155.06,124.3
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,176.11,130.3
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,215.58,155.83
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,245.9,175.47
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,292.38,209.17
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,328.5,237.44
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,375.4,274.26
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,421.9,310.4
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,469.57,346.61
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,516.47,382.01
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,563.13,416.39
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,599.07,441.58
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,632.94,464.66
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,666.74,488.25
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,699.17,510.51
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,724.54,526.88
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,748.32,541.96
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,768.42,555.24
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,786.97,567.39
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,804.37,579.14
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,819.86,589.62
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,825.01,593.39
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,827.7,595.66
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,726.83,525.61
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,619.34,449.79
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,725.95,528.13
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,829.43,601.26
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,793.19,576.78
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,755.24,551.94
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,786.46,577.5
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,814.87,600.47
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,781.78,578.7
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,746.64,555.78
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,703.08,527.43
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,652.72,493.97
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,604.06,460.08
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,555.32,425.47
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,497.82,384.08
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,442.09,343.02
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,382.45,297.43
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,325.79,252.99
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,261.7,202.26
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,196.1,149.2
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,136.57,100.35
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,84.49,57.19
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,38.58,7.93
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,26.48,14.81
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.6,25.97
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,49.1,36.36
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,54.6,41.33
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,60.84,46.67
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,64.58,49.71
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,68.11,52.45
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,67.03,51.23
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,66.11,50.15
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,107.78,59.92
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,159.35,90.89
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,216.58,134.03
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,270.19,177.92
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,324.47,224.18
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,379.53,270.84
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,433.11,315.02
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,490.0,360.26
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,540.71,400.4
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,590.49,438.74
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,636.95,472.88
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,681.73,504.83
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,723.11,534.5
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,762.35,561.44
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,752.81,549.43
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,723.53,522.98
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,806.95,585.84
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,884.06,639.07
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,905.0,650.95
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,922.97,661.29
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,936.38,670.07
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,946.37,676.78
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,811.28,584.89
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,634.53,457.09
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,807.04,586.18
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,936.01,676.33
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,864.93,629.05
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,773.24,563.56
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,737.44,539.9
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,688.19,506.74
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,694.75,513.76
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,683.73,508.59
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,610.81,457.74
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,528.89,399.92
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,479.36,364.95
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,430.36,329.61
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,402.43,310.47
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,371.59,288.39
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,321.59,250.45
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,273.28,212.8
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,221.83,171.69
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,173.85,132.3
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,123.38,90.35
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,78.42,52.69
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,35.98,8.06
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,15.01,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,26.44,14.74
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,39.91,27.9
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,51.29,38.22
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,66.39,51.5
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,82.87,65.71
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,95.36,76.27
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,107.75,86.55
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,113.15,90.6
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,118.35,94.42
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,154.43,117.7
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,183.83,138.97
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,211.87,159.4
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,241.73,181.23
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,248.07,185.88
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,252.22,188.72
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,293.78,218.89
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,337.89,250.47
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,367.12,271.51
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,397.42,293.21
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,411.78,302.59
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,425.6,311.51
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,499.57,364.96
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,581.46,423.0
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,566.15,410.59
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,547.37,396.11
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,518.07,375.65
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,488.52,354.76
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,541.3,393.14
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,603.26,437.18
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,576.77,418.48
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,538.07,391.6
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,769.92,563.11
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,955.59,689.92
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,951.19,687.89
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,943.3,684.95
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,929.05,676.78
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,911.47,666.49
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,887.52,651.56
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,868.96,640.34
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,836.46,619.84
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,801.58,597.68
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,760.32,571.56
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,717.46,544.03
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,667.49,510.12
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,619.46,476.45
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,563.27,435.88
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,507.9,394.88
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,444.55,346.76
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,384.05,299.35
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,316.66,245.31
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,254.83,194.15
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,182.12,133.78
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,123.4,84.15
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,55.91,16.41
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,27.08,15.19
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,43.28,30.71
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,59.72,45.38
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,70.98,55.3
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,81.77,64.5
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,95.59,76.0
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,108.85,86.78
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,98.54,77.68
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,93.7,73.2
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,129.42,80.94
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,176.24,108.96
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,220.72,141.18
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,269.98,180.56
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,322.0,224.12
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,375.26,268.38
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,430.84,313.55
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,483.38,355.63
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,533.65,395.64
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,583.27,434.14
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,630.33,469.21
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,676.23,502.62
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,718.1,532.95
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,757.96,561.04
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,794.67,584.48
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,829.33,606.29
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,857.95,624.58
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,883.93,641.2
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,906.38,655.74
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,925.94,668.4
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,939.49,676.93
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,949.59,683.3
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,954.26,684.84
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,955.35,684.17
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,951.45,681.79
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,944.05,677.29
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,929.89,668.52
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,912.46,657.76
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,889.5,644.77
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,871.93,635.39
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,839.43,615.02
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,804.54,593.04
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,764.08,567.82
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,721.95,541.16
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,673.01,508.53
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,625.7,476.01
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,569.45,436.17
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,513.94,395.81
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,452.09,349.5
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,392.64,303.49
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,324.71,249.74
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,262.24,198.57
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,192.42,140.99
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,130.79,89.21
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,58.89,18.74
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,26.46,14.66
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.64,25.97
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,49.15,36.39
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.67,41.37
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,60.97,46.79
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,64.32,49.49
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,67.5,51.94
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,66.1,50.46
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,64.9,49.15
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,105.11,58.03
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,163.31,93.38
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,214.77,131.6
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,268.86,175.72
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,323.83,222.55
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,379.59,269.86
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,437.75,317.53
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,490.82,360.25
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,542.17,400.39
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,592.52,438.54
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,640.04,473.67
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,686.09,506.78
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,728.44,537.47
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,768.6,565.08
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,804.4,588.88
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,837.57,610.79
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,867.2,630.26
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,894.09,647.89
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,915.57,660.62
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,934.0,671.35
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,947.73,680.21
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,957.93,686.88
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,963.12,690.4
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,964.68,691.71
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,960.21,689.25
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,952.17,684.61
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,936.13,674.89
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,916.97,663.26
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,894.44,650.55
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,877.24,641.41
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,844.18,620.56
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,808.74,598.1
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,767.58,572.34
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,724.74,545.1
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,675.22,511.9
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,627.44,478.92
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,571.13,438.75
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,515.54,398.08
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,452.43,349.93
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,392.14,302.62
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,323.77,248.97
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,260.9,197.85
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,186.87,137.05
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,126.99,86.87
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,57.64,19.45
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,14.55,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,25.02,13.57
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.45,24.19
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.57,33.34
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,50.24,37.59
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,53.1,40.06
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,56.09,42.48
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,58.94,44.68
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,57.73,43.4
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,62.55,47.18
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,103.68,55.54
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,157.54,86.71
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,211.6,127.02
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,274.74,178.33
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,330.88,226.23
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,387.47,274.31
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,442.5,319.78
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,497.39,363.8
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,549.86,404.58
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,601.15,443.11
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,649.91,478.75
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,696.98,512.14
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,740.03,542.77
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,780.73,569.65
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,817.67,592.36
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,851.92,613.02
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,881.69,631.55
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,908.51,648.07
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,930.58,661.78
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,949.42,673.46
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,963.41,682.11
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,973.76,688.54
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,978.96,690.43
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,980.42,690.09
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,975.72,687.43
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,967.33,682.61
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,953.94,674.78
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,937.11,664.89
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,914.13,652.5
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,888.06,638.13
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,856.68,619.32
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,822.67,598.7
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,782.54,574.4
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,740.53,548.55
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,697.96,521.14
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,648.44,488.48
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,593.22,450.61
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,538.28,411.27
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,476.51,365.76
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,418.22,321.15
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,350.91,268.5
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,288.53,217.67
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,216.66,158.23
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,154.48,105.37
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,69.54,25.24
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.99,13.42
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.79,24.42
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,46.25,33.92
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,52.57,39.58
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,59.41,45.45
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,63.23,48.56
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,66.85,51.39
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,99.52,78.48
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,136.14,108.24
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,130.56,84.82
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,159.77,91.67
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,217.81,134.86
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,271.4,178.07
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,325.04,222.89
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,379.63,268.01
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,432.74,310.41
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,486.2,351.47
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,540.03,391.76
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,589.89,427.72
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,637.33,459.66
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,683.52,489.23
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,725.56,518.17
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,765.51,544.8
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,800.21,566.33
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,831.99,585.92
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,861.41,605.18
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,888.28,622.87
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,910.9,637.97
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,930.7,651.42
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,944.1,660.37
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,954.06,667.36
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,959.56,670.38
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,961.49,671.35
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,956.51,668.93
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,948.02,664.53
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,933.32,656.97
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,925.11,653.6
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,900.91,639.58
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,873.8,623.86
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,839.26,603.3
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,802.53,581.19
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,760.49,556.06
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,720.06,531.66
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,667.91,497.72
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,615.74,462.05
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,557.17,421.77
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,499.28,380.77
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,434.31,333.12
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,373.09,286.7
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,302.29,231.61
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,241.87,182.82
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,172.43,126.44
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,113.16,77.7
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,52.77,19.38
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,14.1,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,24.94,13.38
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,38.8,27.0
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.59,37.61
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,58.21,44.39
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,65.55,50.69
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,71.06,55.21
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,76.61,59.62
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,77.19,59.76
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,77.75,59.88
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,113.26,67.18
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,162.21,95.55
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,211.84,131.92
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,264.18,173.85
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,297.67,212.09
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,311.66,230.51
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,339.9,250.76
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,368.84,271.19
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,435.77,319.44
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,514.29,375.7
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,545.53,397.9
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,575.95,419.47
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,656.21,480.45
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,754.36,552.9
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,690.89,502.67
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,598.88,432.1
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,590.38,426.48
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,579.82,418.86
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,677.42,489.17
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,774.41,557.09
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,545.91,398.81
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,282.02,206.91
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,641.22,476.08
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,944.99,680.73
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,828.8,600.94
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,685.89,498.86
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,681.39,498.09
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,674.91,495.12
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,581.56,429.57
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,503.39,373.66
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,673.49,503.06
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,798.05,592.57
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,757.36,564.87
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,715.05,537.13
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,669.88,507.37
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,621.07,473.82
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,565.5,434.38
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,510.68,394.43
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,449.83,348.83
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,391.23,303.47
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,323.94,250.22
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,261.95,199.46
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,193.49,142.92
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,132.68,91.74
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,60.33,23.48
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,13.64,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.44,12.23
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.51,22.66
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,43.28,31.53
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,50.19,37.62
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,55.36,41.99
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,58.57,44.6
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,61.63,46.97
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,62.27,47.23
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,62.89,47.46
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,99.79,55.0
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,156.95,88.88
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,225.4,150.87
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,280.6,202.75
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,301.99,220.61
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,318.4,234.14
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,375.77,272.56
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,480.82,348.31
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,461.63,336.9
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,421.43,306.83
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,529.86,387.16
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,673.98,489.69
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,660.72,475.79
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,627.48,448.1
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,723.13,517.97
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,826.01,587.18
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,854.91,604.44
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,881.13,620.66
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,770.51,544.85
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,618.88,436.0
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,663.77,468.4
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,718.0,505.03
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,851.22,600.17
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,956.6,669.05
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,952.83,666.86
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,945.53,663.69
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,926.32,653.16
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,913.88,647.02
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,739.4,532.56
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,545.81,395.96
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,693.59,506.8
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,797.11,580.37
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,756.16,554.92
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,716.57,531.16
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,667.32,499.23
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,617.63,465.45
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,561.09,426.01
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,505.46,386.13
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,442.46,339.85
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,382.36,294.15
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,314.3,241.17
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,248.77,188.51
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,180.0,132.23
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,121.43,83.66
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,56.36,22.32
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,14.1,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.2,12.63
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,35.01,23.77
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,45.47,33.24
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.17,39.22
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,59.43,45.47
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,63.24,48.58
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,66.85,51.39
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,67.94,51.9
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,68.96,52.32
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,104.63,59.38
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,155.33,88.08
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,206.95,125.85
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,266.01,172.88
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,319.14,216.62
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,373.31,260.75
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,426.43,303.08
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,479.7,344.06
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,530.91,383.06
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,582.46,421.01
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,629.1,453.9
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,674.46,484.91
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,715.94,513.85
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,755.37,540.69
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,792.4,563.71
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,827.34,585.23
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,856.69,603.88
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,883.37,620.87
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,904.74,634.54
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,923.16,646.48
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,768.59,544.08
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,560.36,397.02
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,662.62,470.58
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,765.92,541.29
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,871.86,616.86
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,942.19,663.49
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,930.08,656.57
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,914.48,648.24
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,892.14,635.27
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,866.86,620.45
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,842.99,606.56
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,808.56,585.67
