Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,768.08,561.48
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,725.88,535.81
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,677.58,504.73
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,628.44,472.31
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,574.83,435.24
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,519.83,396.13
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,459.21,351.6
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,400.73,307.11
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,333.43,254.7
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,271.32,204.53
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,201.94,147.58
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,141.82,97.18
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,63.28,25.68
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,13.19,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.67,11.37
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.77,21.88
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.57,30.75
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,49.45,36.9
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,54.67,41.4
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,57.93,44.06
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,61.04,46.48
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,62.07,46.97
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,63.03,47.39
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,98.86,54.38
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,156.43,88.13
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,208.43,126.26
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,262.45,169.93
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,316.64,215.63
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,371.71,261.93
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,425.79,306.17
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,483.42,351.61
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,533.81,390.65
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,583.29,427.85
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,630.73,462.49
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,676.68,495.13
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,718.78,525.37
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,758.79,553.15
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,796.32,576.79
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,831.7,598.8
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,861.02,617.93
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,887.6,635.29
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,910.12,650.04
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,929.68,662.93
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,944.11,672.34
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,955.05,679.63
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,960.04,683.49
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,961.39,685.16
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,957.69,683.46
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,950.44,679.6
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,932.6,669.01
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,911.84,656.62
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,783.39,571.26
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,629.23,461.08
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,730.91,539.79
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,803.97,593.42
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,685.77,512.19
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,553.99,417.15
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,599.61,454.56
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,622.96,474.66
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,566.66,434.38
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,511.15,394.0
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,449.01,347.51
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,389.5,301.54
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,322.0,247.94
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,259.82,197.03
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,188.44,138.42
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,130.15,89.64
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,59.94,24.87
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,13.64,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.45,11.84
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,34.3,23.14
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.81,32.65
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,50.78,38.03
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,54.78,41.49
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,58.05,44.16
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,61.16,46.58
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,59.44,44.86
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,64.0,48.42
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,99.94,54.88
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,152.57,84.26
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,204.97,122.64
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,259.84,167.24
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,321.79,218.88
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,377.38,265.42
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,431.74,310.12
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,486.12,353.55
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,537.99,394.61
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,588.8,433.72
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,637.18,469.28
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,683.98,502.72
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,726.95,533.7
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,767.63,561.34
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,803.45,583.87
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,836.18,604.18
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,865.8,623.34
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,892.64,640.66
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,914.45,653.63
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,933.21,664.66
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,947.76,674.13
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,958.8,681.46
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,963.88,685.37
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,965.32,687.11
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,961.23,684.88
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,953.57,680.5
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,939.99,672.71
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,923.03,662.85
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,900.53,650.51
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,875.03,636.19
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,753.0,554.39
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,606.94,449.21
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,683.25,510.45
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,730.89,547.9
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,680.79,514.23
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,632.36,481.45
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,576.21,441.71
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,520.71,401.38
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,456.94,353.65
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,396.17,306.69
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,328.45,252.85
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,266.0,201.63
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,195.27,143.45
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,132.85,91.48
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,60.96,25.73
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,13.64,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.46,11.72
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,34.31,23.14
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.82,32.66
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,50.41,37.71
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,54.03,40.85
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,56.95,43.22
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,59.74,45.38
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,57.46,43.19
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,61.18,46.05
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,130.39,84.67
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,201.4,139.7
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,210.33,134.95
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,264.68,169.82
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,321.2,222.43
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,369.82,265.64
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,411.07,298.89
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,437.51,319.53
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,486.71,356.11
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,538.07,394.18
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,603.36,443.61
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,685.18,504.68
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,673.39,492.35
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,639.49,463.44
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,690.99,500.43
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,745.05,538.46
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,745.74,538.54
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,743.81,537.06
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,766.76,553.43
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,788.42,568.8
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,778.37,562.51
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,765.76,554.62
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,708.48,514.32
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,637.6,464.39
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,811.22,594.25
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,941.82,685.25
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,927.32,675.73
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,909.64,665.12
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,731.71,542.91
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,525.6,391.13
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,496.71,372.02
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,467.18,351.57
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,427.4,323.77
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,387.69,295.65
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,437.17,335.96
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,464.32,358.91
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,420.1,326.66
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,375.66,293.75
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,327.28,256.28
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,280.21,218.98
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,229.97,178.64
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,182.64,139.66
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,131.86,97.55
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,86.57,59.69
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,40.38,16.21
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.28,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.08,4.65
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,28.6,18.3
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,42.54,30.71
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,59.02,45.16
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,75.32,59.25
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,91.49,72.98
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,107.52,86.36
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,126.74,102.01
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,149.33,120.18
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,168.97,126.67
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,207.51,151.99
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,242.55,177.18
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,280.17,205.39
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,316.8,234.05
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,354.45,263.44
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,383.39,285.65
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,419.58,312.79
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,479.74,357.83
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,545.95,407.4
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,545.37,405.74
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,533.04,394.76
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,575.51,425.76
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,623.63,460.23
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,551.39,407.16
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,466.59,344.3
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,294.57,219.22
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,114.42,83.03
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,104.22,75.21
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,93.94,67.2
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,132.82,97.14
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,172.04,127.07
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,146.15,107.33
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,120.15,87.47
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,203.3,151.33
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,288.21,215.5
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,237.78,177.82
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,187.46,140.01
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,159.19,118.61
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,131.05,97.08
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,185.87,139.93
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,242.04,183.34
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,194.58,147.45
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,147.81,111.63
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,143.2,108.45
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,138.76,105.34
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,124.52,94.64
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,110.29,83.8
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,93.58,70.64
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,76.85,57.26
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,61.09,44.54
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,45.29,31.54
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,32.2,20.54
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,19.37,9.68
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.66,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,12.73,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,23.29,11.29
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,37.47,25.81
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,51.96,38.87
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,62.62,48.32
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,69.45,54.22
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,91.87,73.28
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,115.08,92.67
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,116.04,92.95
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,114.26,90.94
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,159.39,113.63
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,200.91,142.3
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,211.67,139.08
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,257.39,167.24
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,287.22,204.48
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,297.68,221.27
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,349.8,258.57
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,416.97,306.88
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,438.43,322.14
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,457.49,335.3
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,550.65,405.47
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,672.63,495.35
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,681.71,498.06
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,673.11,488.02
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,721.67,521.67
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,770.77,554.96
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,826.36,597.62
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,874.41,631.48
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,837.65,603.5
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,773.79,553.94
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,867.46,623.41
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,938.58,671.58
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,943.33,674.53
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,944.59,675.87
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,940.48,673.55
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,932.93,669.18
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,929.59,667.99
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,912.83,658.16
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,889.62,645.27
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,863.54,630.48
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,779.22,574.98
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,687.86,510.22
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,636.93,476.27
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,586.51,441.83
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,606.85,460.37
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,619.69,472.45
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,563.77,432.09
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,508.63,391.73
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,446.84,345.28
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,387.68,299.48
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,320.22,246.55
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,254.75,193.62
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,186.36,137.36
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,127.84,88.55
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,59.49,26.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.16,9.56
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.54,19.95
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,40.76,29.19
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,44.68,32.81
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,48.56,36.18
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,51.75,38.8
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,54.78,41.18
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,77.28,59.88
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,98.21,76.9
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,126.63,82.26
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,171.45,107.27
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,225.25,148.25
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,274.74,188.11
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,308.7,211.46
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,370.9,258.41
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,425.1,302.29
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,479.1,344.65
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,530.49,383.73
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,580.84,420.7
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,628.6,454.64
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,674.74,486.39
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,717.64,516.09
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,758.36,542.67
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,793.9,563.88
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,826.4,582.94
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,855.84,601.12
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,882.52,617.53
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,904.69,629.82
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,923.88,640.29
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,938.47,649.83
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,949.6,657.39
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,954.33,661.16
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,955.45,662.88
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,952.04,661.43
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,945.09,657.95
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,926.62,647.44
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,914.85,641.29
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,892.07,628.23
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,866.37,613.41
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,834.41,594.98
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,800.11,574.88
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,759.2,550.96
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,716.65,525.56
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,670.9,496.73
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,621.68,464.16
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,512.59,386.42
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,409.4,310.93
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,358.99,274.27
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,309.72,237.03
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,256.28,195.66
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,197.92,149.26
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,144.37,105.68
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,96.55,66.14
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,44.43,18.45
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,12.28,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,21.87,9.8
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,35.03,23.54
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.48,35.56
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,58.0,43.89
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,67.14,51.59
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,73.3,56.64
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,79.17,61.29
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,83.31,64.24
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,86.12,66.02
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,114.8,70.37
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,162.1,95.81
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,210.94,130.22
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,262.15,169.82
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,313.48,211.3
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,366.17,253.7
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,417.78,294.23
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,469.58,333.72
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,441.47,317.11
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,389.48,279.99
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,407.41,292.6
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,425.77,305.08
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,526.76,376.37
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,638.16,452.75
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,640.34,453.24
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,638.19,451.44
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,679.63,480.0
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,721.02,508.07
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,774.27,544.69
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,832.47,584.05
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,580.4,416.17
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,295.85,214.05
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,186.39,135.19
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,77.67,53.78
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,81.21,56.75
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,84.75,59.64
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,188.83,138.79
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,296.01,218.31
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,331.43,245.13
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,354.41,263.16
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,376.74,280.94
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,397.76,297.75
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,362.35,272.84
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,327.07,247.85
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,280.55,213.33
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,234.98,179.06
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,204.75,156.6
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,174.92,134.03
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,149.5,114.56
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,118.16,89.98
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,93.64,70.39
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,69.94,51.16
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,49.45,34.25
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,28.72,17.0
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.09,2.61
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,11.82,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.36,8.52
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.91,20.14
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,41.13,29.47
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,48.48,36.04
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,54.14,40.94
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,57.81,43.97
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,61.29,46.71
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,62.67,47.6
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,63.95,48.39
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,94.51,53.26
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,151.63,85.55
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,221.01,147.26
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,278.56,200.76
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,301.19,211.13
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,366.43,257.86
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,411.31,297.69
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,435.16,317.81
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,492.4,360.93
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,578.65,425.81
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,626.0,460.21
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,671.91,492.82
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,714.01,523.04
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,754.05,551.04
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,791.26,574.44
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,826.33,596.22
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,856.18,615.36
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,883.34,632.73
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,905.57,645.94
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,924.86,657.27
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,939.1,666.44
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,949.89,673.54
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,849.69,606.47
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,718.28,512.02
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,847.91,607.96
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,946.06,674.28
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,925.94,661.48
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,913.36,654.56
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,890.04,642.29
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,863.87,628.13
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,831.41,608.41
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,796.67,587.02
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,572.53,430.01
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,330.63,248.93
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,501.61,383.06
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,616.13,470.85
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,560.17,430.25
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,505.06,390.15
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,442.8,342.92
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,383.22,296.47
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,312.44,241.07
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,251.99,191.99
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,186.33,137.77
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,129.44,90.07
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,60.48,27.11
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,12.28,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,21.15,8.83
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.44,21.35
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,43.37,31.22
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,50.13,37.2
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,57.45,43.39
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,61.75,46.91
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,65.82,50.1
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,67.32,51.07
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,68.71,51.92
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,134.96,91.74
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,202.72,146.53
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,207.56,137.25
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,260.59,168.68
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,313.65,212.83
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,367.8,257.82
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,411.76,296.49
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,437.03,317.44
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,435.2,317.21
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,416.96,304.14
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,438.26,318.67
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,454.52,329.3
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,591.87,431.76
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,751.84,546.51
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,670.45,483.54
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,553.89,395.78
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,668.99,478.01
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,792.01,562.12
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,759.69,537.82
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,725.13,512.86
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,732.46,518.5
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,738.11,522.82
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,860.11,611.55
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,954.26,675.18
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,950.38,672.97
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,943.03,669.45
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,932.07,664.06
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,917.5,656.4
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,904.75,649.71
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,879.76,635.04
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,721.85,528.97
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,562.25,413.79
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,661.32,491.89
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,730.19,544.87
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,682.46,514.12
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,636.45,484.23
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,580.0,444.63
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,524.18,404.38
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,462.37,357.6
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,402.92,311.25
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,336.09,258.75
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,274.25,208.43
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,204.33,150.63
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,141.84,98.22
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,65.05,29.07
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.41,8.04
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.59,19.79
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,41.89,29.96
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,47.83,35.32
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,53.55,40.26
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,57.27,43.32
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,60.81,46.1
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,62.58,47.22
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,64.22,48.2
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,94.1,52.59
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,152.35,84.8
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,205.27,122.47
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,260.25,166.15
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,315.08,211.76
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,370.82,258.03
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,425.62,302.34
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,484.08,347.89
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,535.72,388.09
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,586.47,426.54
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,634.61,461.25
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,681.33,493.99
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,724.03,524.2
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,764.57,551.98
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,800.26,573.98
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,833.03,593.91
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,785.95,559.23
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,715.12,505.81
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,828.59,588.14
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,931.23,655.89
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,945.7,664.78
