Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,956.73,672.3
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,962.35,676.9
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,964.38,679.37
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,960.42,677.86
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,952.94,674.25
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,939.12,667.02
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,921.99,657.74
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,908.48,651.9
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,882.52,637.9
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,747.05,547.24
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,596.85,439.76
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,678.6,504.81
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,732.01,546.75
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,684.9,515.43
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,634.48,481.23
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,577.74,441.41
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,521.72,401.02
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,458.94,354.39
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,398.75,308.19
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,330.86,254.95
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,268.15,204.06
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,195.35,144.14
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,135.75,94.17
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,62.76,27.97
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,21.77,8.61
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,36.42,24.56
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.32,36.21
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,57.38,43.42
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,65.16,50.13
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,70.71,54.73
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,76.02,58.95
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,76.92,59.38
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,77.17,59.24
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,104.43,62.92
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,153.6,89.01
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,203.45,124.19
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,256.29,165.78
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,315.09,214.01
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,369.2,258.7
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,421.92,301.64
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,475.31,344.01
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,526.5,384.34
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,577.08,423.14
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,625.13,458.41
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,671.28,491.44
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,713.45,521.77
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,753.63,550.17
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,789.68,573.05
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,823.35,594.07
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,853.27,613.54
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,880.62,631.29
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,903.21,644.81
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,923.0,656.52
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,937.36,665.91
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,948.35,673.24
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,953.99,677.47
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,956.07,679.54
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,952.21,677.7
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,944.86,673.76
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,931.26,666.24
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,924.28,663.14
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,901.15,650.54
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,875.08,636.03
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,842.02,615.44
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,806.72,593.24
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,765.08,567.48
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,725.12,542.55
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,673.75,508.1
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,622.22,472.04
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,565.38,431.82
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,509.48,391.3
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,444.74,343.03
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,383.1,295.66
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,311.26,239.54
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,250.28,190.18
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,180.62,133.15
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,121.15,84.04
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,57.5,25.37
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.28,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.09,3.33
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,29.97,19.18
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,45.35,32.82
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,62.83,48.05
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,80.15,62.89
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,95.9,76.07
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,111.53,88.86
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,128.09,102.18
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,136.75,108.75
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,159.43,118.6
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,203.09,146.76
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,239.77,171.5
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,274.06,195.76
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,309.22,225.24
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,330.55,243.42
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,349.24,257.73
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,365.09,269.33
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,419.27,308.4
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,479.28,351.35
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,530.42,388.17
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,592.16,432.19
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,617.9,449.78
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,641.41,465.54
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,723.88,527.27
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,810.42,589.06
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,838.8,607.01
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,864.67,623.48
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,886.27,636.01
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,915.9,653.74
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,930.35,662.53
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,941.42,669.24
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,946.57,672.72
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,948.19,674.06
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,944.41,671.82
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,937.2,667.49
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,924.11,659.73
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,907.76,649.96
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,885.08,636.35
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,859.54,620.91
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,828.23,601.6
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,794.46,580.56
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,754.22,556.11
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,715.74,532.54
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,668.14,501.25
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,619.7,468.11
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,563.69,428.92
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,508.52,389.26
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,448.23,344.65
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,390.14,300.2
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,322.87,247.21
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,257.51,194.28
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,188.93,138.17
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,129.92,89.22
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,60.4,26.14
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.37,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.32,1.92
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,29.56,18.76
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,46.05,33.41
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,63.89,48.94
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,79.05,61.94
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,95.73,76.05
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,112.05,89.63
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,125.78,100.62
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,143.71,114.9
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,157.99,114.74
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,195.52,136.79
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,212.81,140.62
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,255.51,168.1
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,317.82,224.32
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,364.56,265.57
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,404.31,296.14
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,454.37,334.27
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,505.17,373.11
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,571.68,423.73
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,619.62,459.28
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,666.83,493.37
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,707.6,522.05
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,748.07,549.76
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,788.31,575.69
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,821.52,596.22
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,791.87,571.81
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,746.74,535.39
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,769.2,550.01
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,790.31,563.31
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,770.8,548.94
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,748.39,532.76
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,866.52,618.65
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,956.93,679.15
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,953.19,676.86
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,945.96,673.0
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,834.24,598.37
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,692.58,497.37
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,794.02,573.77
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,869.78,627.78
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,802.56,583.83
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,726.07,531.25
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,632.98,466.85
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,532.66,395.98
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,564.99,423.7
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,579.11,437.73
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,504.07,383.76
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,439.09,336.13
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,383.67,294.9
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,330.53,254.19
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,271.68,208.31
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,217.04,164.39
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,150.09,110.0
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,98.87,67.79
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,45.87,18.83
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,10.01,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,19.02,5.62
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,34.65,22.92
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,50.37,37.03
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,64.81,49.71
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,75.81,59.18
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,95.74,75.91
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,111.84,89.09
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,114.27,90.63
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,121.63,96.21
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,134.24,92.01
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,175.32,113.74
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,202.56,126.57
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,252.39,161.56
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,307.45,208.08
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,368.84,259.29
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,422.83,304.16
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,477.15,348.14
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,529.09,389.12
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,580.06,428.11
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,628.82,464.38
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,676.21,498.66
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,719.78,530.24
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,761.15,558.63
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,796.97,581.3
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,829.7,601.69
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,859.71,621.15
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,886.95,638.71
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,910.06,652.44
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,930.19,664.2
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,945.22,674.08
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,956.77,681.83
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,963.33,684.99
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,966.25,685.94
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,962.63,683.92
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,955.41,679.73
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,876.5,629.09
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,776.72,557.95
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,800.13,578.6
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,821.46,597.27
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,730.27,534.18
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,633.03,466.2
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,610.81,453.88
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,598.96,448.1
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,632.12,476.07
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,641.43,486.37
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,587.69,448.55
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,532.45,408.67
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,469.89,362.07
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,409.79,315.83
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,341.76,262.5
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,278.89,211.43
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,206.1,151.5
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,141.74,97.78
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,65.05,27.89
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,11.37,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.22,5.81
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,33.84,22.2
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,45.65,33.02
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,51.62,38.5
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,57.47,43.59
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,62.89,48.11
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,66.92,51.31
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,66.2,50.42
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,65.64,49.65
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,91.59,52.99
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,142.45,79.34
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,199.38,120.22
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,252.7,163.06
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,306.71,208.6
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,361.73,254.99
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,415.71,299.94
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,473.7,346.68
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,525.33,387.44
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,576.2,426.41
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,624.29,462.35
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,671.06,496.37
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,714.24,527.92
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,755.39,556.99
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,792.64,580.9
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,827.54,602.99
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,858.3,623.19
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,886.35,641.51
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,909.92,655.69
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,930.55,667.92
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,946.09,677.98
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,958.18,685.85
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,964.32,688.79
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,966.82,689.48
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,964.25,688.47
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,958.09,685.26
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,942.42,675.95
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,923.6,664.68
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,901.85,652.92
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,885.69,644.9
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,852.25,623.85
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,816.52,601.22
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,775.6,576.05
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,732.97,549.33
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,684.71,517.23
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,633.61,482.02
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,576.43,441.51
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,520.07,400.52
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,453.62,350.7
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,390.62,302.03
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,317.48,244.62
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,255.61,194.3
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,183.55,135.22
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,122.47,84.78
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,57.99,24.4
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,9.55,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,18.27,4.16
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,33.49,21.81
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,48.88,35.57
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,63.97,48.77
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,78.74,61.42
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,89.12,70.05
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,102.08,80.61
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,77.91,60.0
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,62.35,46.69
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,88.63,49.63
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,141.11,76.14
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,194.03,113.64
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,249.44,158.21
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,311.6,210.1
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,367.5,257.3
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,421.86,302.6
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,476.15,346.66
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,528.48,387.91
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,579.84,427.14
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,628.68,463.47
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,675.94,497.65
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,719.67,529.4
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,761.2,557.93
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,796.89,580.56
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,829.36,600.81
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,859.85,620.67
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,887.58,638.62
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,909.38,651.25
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,928.14,661.85
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,943.2,671.49
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,954.83,678.98
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,960.03,681.27
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,961.65,681.38
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,957.77,680.99
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,950.34,678.42
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,936.65,670.44
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,919.71,660.44
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,897.59,647.1
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,881.15,637.59
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,848.2,617.05
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,812.94,594.92
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,773.14,570.93
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,731.59,545.35
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,683.9,514.95
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,633.16,481.23
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,576.3,441.14
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,520.21,400.51
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,457.05,353.28
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,396.59,306.61
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,328.0,252.15
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,261.64,198.08
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,191.53,140.51
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,131.58,90.63
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,61.34,25.27
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,10.91,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,19.44,4.13
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.51,20.96
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,45.74,32.92
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,52.09,38.71
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,58.29,44.09
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,84.79,66.39
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,111.01,88.05
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,120.76,95.65
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,137.19,108.62
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,155.84,116.95
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,177.99,132.59
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,182.3,119.89
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,253.21,161.93
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,311.77,217.66
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,349.56,253.47
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,394.59,284.7
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,476.28,345.52
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,528.37,386.03
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,579.57,424.65
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,628.17,460.4
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,675.51,494.25
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,719.19,525.51
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,760.75,553.89
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,797.68,576.99
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,831.96,598.11
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,863.09,618.28
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,891.47,636.6
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,914.83,650.27
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,935.18,662.05
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,950.4,671.93
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,962.12,679.69
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,968.34,684.04
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,970.91,686.19
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,967.89,684.92
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,961.27,681.48
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,946.96,673.21
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,929.42,662.91
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,907.52,649.92
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,882.59,634.99
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,858.14,620.39
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,822.88,598.52
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,782.98,574.63
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,741.27,549.14
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,690.51,515.78
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,641.91,483.29
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,585.5,444.0
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,529.74,404.14
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,465.2,356.47
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,403.62,309.49
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,334.26,255.54
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,270.35,204.09
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,194.69,142.81
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,133.17,91.95
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,61.95,25.07
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,10.91,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,19.42,3.4
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,33.06,21.46
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,44.99,32.41
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,52.45,39.17
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,59.69,45.47
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,61.9,47.27
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,62.55,47.61
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,63.94,48.52
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,65.29,49.35
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,122.03,84.21
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,186.77,139.1
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,210.21,155.63
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,234.12,172.73
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,280.71,204.73
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,344.83,250.4
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,375.74,273.56
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,405.38,295.24
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,473.55,345.7
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,578.03,423.51
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,584.68,426.13
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,572.44,413.56
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,582.47,420.08
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,589.76,424.27
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,627.21,449.43
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,666.77,475.54
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,584.2,417.3
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,490.14,350.33
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,610.31,435.11
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,736.4,520.2
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,772.9,545.21
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,816.0,574.73
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,832.36,586.02
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,846.48,596.08
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,845.67,596.38
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,842.16,595.11
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,801.2,568.42
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,746.21,532.74
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,823.63,590.9
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,867.55,622.79
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,790.65,572.9
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,705.57,514.21
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,592.78,437.31
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,501.45,372.77
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,505.65,379.01
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,515.81,388.54
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,509.91,386.8
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,501.01,382.13
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,436.32,333.57
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,370.68,283.38
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,302.89,231.27
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,241.21,182.16
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,172.44,126.51
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,107.54,73.77
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,49.44,18.57
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,9.55,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,18.08,1.97
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,33.97,22.15
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,50.35,36.91
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,63.2,48.28
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,75.69,59.04
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,88.37,69.67
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,106.22,84.36
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,121.08,96.27
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,139.6,110.98
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,153.78,115.74
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,170.37,127.49
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,206.37,153.13
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,246.51,181.91
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,287.72,210.75
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,345.09,252.45
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,380.04,278.33
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,424.46,310.93
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,482.91,354.03
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,561.83,412.73
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,610.53,448.07
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,656.82,480.96
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,698.98,511.12
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,739.52,539.61
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,701.58,507.32
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,637.74,456.69
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,642.01,459.58
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,644.54,460.92
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,698.23,497.75
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,748.69,531.81
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,707.52,502.97
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,653.53,465.75
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,815.52,584.12
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,951.76,677.67
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,947.86,674.89
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,940.52,670.97
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,926.08,662.55
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,908.49,652.22
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,885.37,638.32
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,859.44,622.59
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,829.4,604.31
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,792.56,581.33
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,749.88,555.14
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,705.9,527.56
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,650.5,489.29
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,595.75,450.79
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,531.57,405.46
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,475.21,364.62
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,404.93,312.0
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,340.15,262.25
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,264.18,203.29
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,204.43,155.43
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,137.44,101.26
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,74.41,50.7
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,34.64,11.41
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,8.64,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,16.53,0.41
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,35.06,22.9
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,52.32,38.53
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,64.17,49.09
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,75.72,59.09
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,80.97,63.45
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.4,69.46
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,88.68,69.19
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,89.0,68.91
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,134.81,93.41
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,192.31,135.22
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,210.09,138.61
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,255.24,166.89
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,308.11,210.71
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,362.56,255.9
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,415.42,299.41
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,472.74,345.21
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,524.09,385.48
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,575.13,424.4
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,623.58,460.52
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,671.04,495.02
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,714.83,526.96
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,756.89,557.08
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,792.67,581.01
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,825.43,601.83
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,856.27,622.23
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,884.64,640.93
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,907.33,654.41
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,927.13,665.95
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,941.98,675.39
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,953.5,682.72
