Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,958.72,686.26
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,960.47,687.67
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,955.86,685.03
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,947.83,680.3
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,935.42,672.81
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,919.68,663.24
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,901.89,653.79
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,875.14,638.35
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,840.82,616.66
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,804.39,593.43
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,761.14,566.3
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,716.58,537.63
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,664.08,501.28
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,611.52,464.24
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,546.57,418.15
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,489.6,376.67
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,423.09,326.81
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,360.71,278.73
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,291.08,224.23
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,220.44,167.65
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,152.41,112.25
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,89.09,60.93
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,40.74,13.37
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,18.35,0.0
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,32.93,21.15
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,46.55,33.65
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,53.62,40.13
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.51,46.16
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,84.92,66.81
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,109.34,87.08
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,125.17,99.82
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,147.59,117.78
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,114.41,77.92
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,142.44,79.85
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,199.61,120.17
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,253.06,162.44
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,307.43,208.04
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,362.83,254.56
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,417.2,299.61
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,475.44,346.31
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,527.26,387.04
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,578.27,425.92
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,626.76,461.96
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,673.92,496.06
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,717.16,527.46
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,758.32,556.4
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,796.97,581.09
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,833.49,604.09
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,863.97,623.93
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,891.64,641.86
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,916.04,656.48
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,937.47,669.11
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,952.36,678.64
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,963.75,685.99
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,970.08,690.48
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,972.71,692.71
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,969.73,691.14
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,963.13,687.35
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,950.98,680.4
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,935.37,671.29
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,913.13,657.91
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,887.8,642.53
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,854.85,622.04
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,827.0,604.95
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,787.18,580.81
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,745.52,555.08
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,694.17,522.26
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,642.44,488.45
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,588.24,450.62
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,532.46,410.25
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,467.27,361.55
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,405.14,313.59
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,335.95,258.59
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,272.19,206.29
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,196.08,143.84
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,134.57,92.3
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,61.71,21.03
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,9.55,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,17.11,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.36,17.29
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.85,27.87
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,45.14,32.76
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,48.57,35.82
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,52.14,38.8
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,55.55,41.52
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,54.11,40.0
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,58.24,43.1
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,81.73,45.26
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,135.09,71.12
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,188.49,108.4
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,251.27,158.32
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,307.26,205.42
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,363.86,253.09
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,419.25,299.15
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,474.52,343.9
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,527.65,385.81
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,579.81,425.72
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,629.23,462.52
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,676.98,497.1
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,721.36,529.43
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,763.54,558.36
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,797.39,579.72
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,827.01,598.06
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,857.8,618.38
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,885.92,636.87
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,908.64,650.66
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,928.41,662.51
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,943.64,672.61
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,955.49,680.61
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,960.96,684.55
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,962.85,686.32
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,959.25,684.36
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,952.12,680.23
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,946.35,677.41
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,927.34,665.97
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,904.58,653.31
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,878.87,638.66
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,844.39,616.95
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,807.77,593.68
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,770.16,570.58
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,726.95,543.29
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,674.36,507.77
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,621.82,470.68
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,563.79,429.75
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,506.8,388.51
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,434.35,334.48
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,372.27,286.68
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,302.67,232.18
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,239.53,181.32
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,168.9,123.9
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,102.98,70.3
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,47.46,14.24
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,9.1,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.77,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.72,15.17
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,36.55,25.2
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,41.9,30.14
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,47.1,34.72
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,50.36,37.46
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,53.5,39.97
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,54.93,40.87
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,62.04,46.46
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,84.8,48.24
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,137.98,73.9
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,192.85,112.32
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,249.49,157.32
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,305.52,204.13
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,367.86,255.61
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,423.17,301.06
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,478.13,344.94
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,530.66,385.67
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,582.3,424.38
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,631.29,460.1
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,678.51,493.51
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,722.49,524.97
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,764.35,553.68
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,801.62,576.88
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,836.22,598.09
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,866.37,617.5
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,893.69,635.04
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,916.77,648.69
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,936.77,660.37
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,951.7,670.22
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,963.16,678.13
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,968.16,682.04
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,969.54,683.79
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,966.82,683.07
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,960.53,680.18
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,946.92,672.69
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,930.01,663.16
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,907.42,651.36
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,890.71,643.43
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,858.45,623.71
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,823.75,602.29
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,783.24,577.5
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,740.97,551.18
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,693.0,520.44
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,641.74,486.59
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,584.83,446.49
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,528.67,405.87
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,463.2,357.12
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,400.78,309.17
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,329.94,253.17
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,261.91,197.98
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,187.24,137.1
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,124.02,84.8
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,57.47,16.64
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,17.92,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,32.08,20.16
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,46.89,33.87
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,53.68,40.14
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,61.3,46.81
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,67.03,51.63
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,73.2,56.64
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,97.18,76.28
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,126.67,100.02
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,115.29,77.11
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,146.24,83.2
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,198.95,119.93
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,253.69,162.88
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,307.78,207.41
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,367.87,256.4
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,422.21,300.46
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,476.29,343.07
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,527.66,382.26
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,578.48,419.73
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,626.07,453.58
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,671.82,485.0
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,714.86,513.69
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,756.11,540.32
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,791.32,562.16
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,823.56,581.11
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,853.52,599.95
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,880.99,617.16
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,902.71,630.72
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,921.49,642.5
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,935.34,651.9
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,945.89,659.35
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,950.62,661.9
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,951.91,662.42
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,946.9,660.5
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,938.53,656.58
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,928.64,652.07
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,908.6,641.09
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,883.86,627.74
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,856.5,612.62
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,822.44,592.14
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,786.33,570.11
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,742.41,542.92
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,697.36,514.31
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,644.9,478.87
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,586.98,439.01
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,528.03,397.91
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,470.88,357.03
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,404.84,308.38
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,342.86,261.43
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,266.2,202.48
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,206.33,154.94
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,140.79,102.54
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,78.52,52.7
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,35.94,7.55
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,26.02,15.25
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,41.77,29.55
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,59.62,45.16
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,75.05,58.47
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,91.51,72.31
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,107.65,85.56
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,121.53,96.65
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,139.25,110.69
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,114.21,77.44
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,141.19,79.21
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,192.66,114.66
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,252.41,161.28
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,309.98,215.46
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,348.52,251.32
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,395.02,282.88
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,473.14,339.67
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,528.59,381.73
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,580.04,419.71
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,628.73,454.71
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,676.09,487.75
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,673.9,483.06
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,652.14,464.03
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,739.22,526.9
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,828.83,587.84
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,859.43,607.05
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,887.44,624.97
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,909.68,638.19
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,929.0,649.6
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,943.83,659.31
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,955.31,667.05
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,960.93,671.51
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,963.03,673.91
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,971.06,680.2
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,964.09,677.07
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,951.5,670.56
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,935.48,661.93
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,912.04,649.69
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,885.62,635.46
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,853.25,615.91
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,818.47,594.65
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,776.21,569.32
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,735.93,544.96
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,685.58,512.02
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,634.74,477.62
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,576.52,437.27
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,519.22,396.41
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,454.32,348.54
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,392.36,301.32
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,317.65,243.27
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,254.19,192.1
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,182.54,133.54
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,121.44,82.68
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,55.96,12.33
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,8.19,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,14.75,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,27.24,16.13
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.92,27.97
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.84,34.31
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,54.61,41.11
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,58.66,44.52
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,62.54,47.63
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,63.51,48.09
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,64.47,48.49
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,85.26,49.86
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,137.45,74.89
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,196.87,116.64
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,252.51,160.61
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,308.07,206.66
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,364.71,253.55
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,419.99,298.1
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,478.82,343.68
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,531.44,384.83
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,583.25,424.23
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,632.4,459.91
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,680.08,493.54
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,723.57,523.44
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,764.93,550.74
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,803.41,574.62
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,839.6,596.79
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,870.42,616.59
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,898.4,634.56
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,921.71,649.81
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,941.94,663.19
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,956.53,672.55
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,967.61,679.81
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,973.64,683.1
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,976.0,684.2
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,972.75,684.24
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,965.9,682.12
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,952.55,674.8
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,935.79,665.39
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,913.39,652.17
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,887.95,637.0
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,864.19,622.96
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,829.37,601.53
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,788.74,577.29
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,746.3,551.46
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,696.73,520.2
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,646.41,487.78
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,591.26,449.86
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,534.4,409.22
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,469.92,360.89
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,408.22,313.19
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,338.2,258.65
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,273.7,206.56
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,198.76,145.22
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,133.35,90.47
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,60.26,10.97
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,7.73,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,13.96,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.68,14.79
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.61,26.02
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,44.95,32.7
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,52.92,39.67
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,57.02,43.13
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,60.95,46.29
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,98.26,77.16
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,140.5,111.26
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,154.71,113.62
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,187.59,130.42
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,199.29,127.66
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,245.54,155.58
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,300.51,201.11
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,356.58,247.43
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,411.51,292.15
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,469.85,337.92
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,521.95,378.62
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,573.32,417.64
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,621.7,452.57
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,668.52,485.34
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,712.01,516.01
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,753.49,544.26
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,789.86,566.52
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,823.42,586.73
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,775.95,551.08
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,696.34,491.29
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,818.69,579.47
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,924.75,649.33
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,939.5,658.34
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,950.88,666.05
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,957.38,670.82
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,960.32,673.51
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,956.75,672.25
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,949.66,668.91
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,817.79,582.74
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,662.98,473.59
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,579.2,418.35
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,510.8,371.69
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,683.25,500.8
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,809.68,591.15
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,771.35,567.51
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,727.8,540.94
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,677.6,508.32
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,627.0,474.14
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,569.26,434.11
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,512.46,393.56
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,448.44,345.58
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,387.24,298.28
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,312.8,239.89
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,249.66,188.58
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,179.33,131.09
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,119.19,80.75
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,54.55,6.8
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,17.68,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.91,14.0
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,34.18,23.02
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,38.76,27.32
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,43.27,31.32
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,46.69,34.2
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,49.96,36.83
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,50.53,37.1
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,56.2,41.6
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,76.97,43.09
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,129.95,67.89
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,183.71,104.97
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,246.5,154.26
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,302.34,200.42
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,358.98,247.27
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,413.83,292.14
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,468.63,335.78
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,521.77,376.84
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,574.01,415.97
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,623.9,452.49
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,672.22,486.98
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,716.53,518.8
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,758.67,547.28
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,797.03,571.57
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,832.68,593.91
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,863.75,614.42
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,891.91,633.08
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,835.63,593.09
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,749.6,527.86
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,749.1,528.34
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,746.6,527.07
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,677.67,480.41
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,616.86,438.52
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,812.4,581.38
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,963.18,682.93
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,679.31,492.78
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,347.56,250.74
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,652.41,479.4
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,887.92,642.51
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,775.71,567.09
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,635.83,467.29
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,711.59,527.57
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,746.09,555.41
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,638.48,481.57
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,529.99,402.63
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,479.23,367.06
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,428.56,330.38
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,375.13,289.99
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,323.01,249.46
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,297.27,228.38
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,270.23,204.25
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,194.4,142.05
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,128.48,86.72
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,57.76,3.98
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,13.16,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.55,13.58
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,36.15,24.63
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,43.46,31.27
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,48.98,36.14
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,52.49,39.11
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,55.87,41.81
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,56.47,42.08
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,57.09,42.35
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,83.11,48.5
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,135.38,73.0
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,188.56,109.63
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,244.09,153.4
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,300.14,199.76
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,362.56,250.75
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,417.64,295.62
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,472.86,339.41
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,525.45,380.07
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,577.15,418.84
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,626.71,455.0
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,674.84,489.19
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,719.19,520.85
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,761.43,549.55
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,796.9,571.71
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,828.85,591.43
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,859.96,611.52
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,888.36,629.83
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,818.32,579.72
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,714.14,502.48
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,847.65,599.93
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,958.58,674.34
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,964.12,677.79
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,966.07,679.82
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,962.52,678.22
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,955.43,674.52
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,944.7,669.14
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,920.7,655.28
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,896.92,642.49
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,870.27,627.75
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,840.61,609.66
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,803.98,586.82
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,761.13,560.58
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,716.89,533.01
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,583.76,438.28
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,456.38,344.73
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,410.66,312.68
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,365.53,279.98
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,377.12,289.69
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,367.74,282.33
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,298.39,228.16
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,235.52,177.68
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,166.02,121.14
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,99.67,66.54
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,44.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,14.55,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,23.07,12.35
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,34.36,23.21
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,39.36,27.85
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,44.26,32.13
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,47.65,35.0
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,50.9,37.62
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,52.12,38.36
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,58.65,43.47
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,78.92,44.67
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,132.56,69.51
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,187.1,106.76
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,243.65,150.74
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,306.75,201.8
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,363.89,248.32
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,420.01,293.28
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,475.99,336.76
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,529.51,377.45
