Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,582.12,416.22
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,632.17,452.09
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,680.55,485.85
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,725.18,516.85
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,767.6,544.65
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,806.11,568.6
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,841.94,590.67
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,873.67,610.99
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,902.51,629.5
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,926.58,645.06
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,947.47,658.71
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,963.13,668.87
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,975.23,676.94
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,982.71,681.18
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,986.43,683.22
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,983.49,683.81
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,976.86,682.24
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,964.54,675.79
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,948.66,667.19
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,927.09,654.77
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,902.36,640.37
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,870.84,621.58
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,836.65,600.99
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,796.09,577.01
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,760.24,555.91
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,711.83,524.96
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,662.41,492.87
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,605.94,455.57
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,549.78,416.14
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,487.29,370.74
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,425.36,324.09
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,355.57,269.85
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,291.05,217.71
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,214.97,155.46
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,149.42,99.4
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,66.37,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,13.64,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,21.81,11.16
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,30.91,20.2
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,36.09,24.96
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,41.14,29.35
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,44.3,32.02
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,47.34,34.46
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,53.46,39.31
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,55.0,40.25
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,74.95,41.32
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,128.77,65.96
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,183.96,103.6
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,248.04,153.28
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,304.44,199.56
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,361.56,246.44
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,417.6,291.69
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,473.53,335.54
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,527.98,377.61
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,581.52,417.8
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,631.54,453.54
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,679.91,487.08
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,724.94,518.53
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,767.76,546.41
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,806.2,569.82
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,841.65,591.1
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,873.08,610.95
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,901.57,628.93
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,925.68,642.84
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,946.58,654.75
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,963.17,665.43
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,976.22,674.04
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,982.71,678.74
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,985.45,681.29
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,982.5,680.12
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,975.85,676.82
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,961.03,668.89
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,942.95,659.04
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,920.76,646.33
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,895.46,631.69
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,863.99,613.07
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,837.73,597.8
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,797.0,574.11
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,754.38,548.87
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,704.53,518.22
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,653.86,486.35
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,598.97,449.73
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,542.46,410.08
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,477.59,362.3
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,415.39,314.95
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,344.69,260.43
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,279.46,208.19
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,203.22,146.62
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,137.79,91.29
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,59.89,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.67,11.65
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.96,22.71
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,42.42,30.28
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,49.2,36.15
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,53.09,39.44
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,56.82,42.43
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,58.06,43.25
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,59.27,43.99
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,78.69,45.39
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,137.08,74.54
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,189.54,110.05
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,244.73,152.83
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,300.77,198.78
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,357.83,245.48
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,418.17,293.56
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,473.62,336.86
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,527.08,377.42
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,579.71,416.05
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,629.23,451.74
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,677.41,485.56
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,722.48,517.28
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,765.46,545.93
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,804.12,569.83
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,840.22,591.9
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,871.96,612.04
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,900.79,630.32
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,925.29,644.83
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,946.62,657.37
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,962.26,667.5
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,974.35,675.55
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,980.36,679.95
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,982.63,682.19
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,980.21,681.34
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,974.1,678.35
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,958.81,669.72
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,940.27,659.19
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,918.16,647.82
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,892.97,634.45
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,860.72,615.37
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,833.87,599.76
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,792.91,575.62
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,750.12,549.94
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,699.96,517.64
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,649.02,484.27
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,594.2,447.55
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,537.73,407.81
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,472.97,359.84
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,410.88,312.34
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,340.08,257.59
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,274.88,205.23
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,198.86,143.38
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,133.71,87.86
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,57.79,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.66,11.45
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.72,23.31
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,43.35,31.12
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,50.09,37.06
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,54.33,40.67
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,58.39,43.95
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,58.83,43.99
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,59.32,44.04
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,78.5,45.39
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,136.91,74.51
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,189.07,110.01
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,244.01,153.05
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,300.11,199.24
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,357.23,246.1
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,417.43,293.62
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,472.59,335.99
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,525.95,376.29
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,578.5,414.59
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,627.95,449.72
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,675.91,482.79
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,720.4,513.7
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,762.77,541.6
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,800.67,564.89
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,835.77,586.22
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,866.67,605.37
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,894.73,622.69
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,918.03,637.4
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,938.17,650.23
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,953.16,659.57
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,964.68,666.89
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,970.2,671.02
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,972.07,673.08
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,969.34,672.04
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,963.02,668.94
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,946.17,659.41
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,936.43,654.5
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,912.79,640.86
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,886.16,625.44
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,852.32,605.35
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,816.17,583.67
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,774.63,559.43
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,734.93,536.03
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,682.1,502.37
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,629.16,467.59
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,570.99,428.24
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,513.77,388.3
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,445.91,339.05
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,381.52,290.65
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,307.01,232.83
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,243.81,181.95
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,170.83,123.01
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,108.91,70.97
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,48.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,19.4,8.78
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,34.54,23.14
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,53.62,39.76
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,72.44,55.93
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,87.02,68.34
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,103.29,81.89
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,105.52,83.32
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,109.58,86.19
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,127.4,88.62
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,171.21,111.21
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,214.44,140.09
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,261.86,175.85
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,310.71,214.63
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,361.47,254.74
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,409.45,291.95
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,460.57,330.51
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,510.94,368.02
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,561.38,404.42
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,609.72,437.71
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,658.67,470.41
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,701.64,499.68
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,743.03,527.35
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,784.11,554.69
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,824.17,579.67
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,697.75,492.6
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,528.77,372.18
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,737.05,521.32
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,920.53,641.95
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,816.43,571.28
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,665.93,465.97
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,830.62,582.98
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,956.19,665.11
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,815.07,572.38
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,631.13,444.65
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,792.07,561.43
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,914.29,645.52
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,695.74,499.95
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,441.34,319.09
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,396.92,289.72
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,352.71,259.15
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,445.86,331.48
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,529.77,395.79
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,487.98,367.46
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,445.58,338.51
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,308.74,236.03
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,184.61,139.93
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,154.05,116.75
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,117.36,88.13
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,90.14,66.5
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,63.82,45.27
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,42.16,27.56
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,20.27,9.36
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.12,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.28,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,24.8,12.66
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,40.75,28.5
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,53.48,39.96
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,68.76,53.28
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,86.44,68.44
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,99.93,79.77
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,116.82,93.53
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,133.29,106.68
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,158.27,119.62
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,185.66,136.88
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,203.05,150.82
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,206.78,154.81
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,262.05,194.6
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,319.73,236.47
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,373.02,273.18
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,459.9,336.98
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,509.68,375.62
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,559.56,413.48
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,514.83,379.71
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,444.32,325.11
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,473.04,345.78
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,503.51,367.09
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,493.51,358.76
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,482.34,349.75
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,620.7,449.49
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,760.93,546.63
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,668.6,480.66
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,551.36,397.48
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,758.94,549.08
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,939.1,671.76
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,945.71,675.27
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,948.87,678.18
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,944.19,677.19
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,936.12,674.19
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,922.71,666.49
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,906.07,656.82
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,627.48,465.42
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,313.65,232.72
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,335.48,251.01
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,356.74,267.8
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,494.4,374.5
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,604.23,458.05
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,527.83,403.3
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,467.79,360.09
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,490.05,379.85
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,493.77,384.87
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,423.77,331.47
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,363.31,284.04
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,294.0,228.66
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,231.17,176.9
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,161.67,119.31
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,102.1,67.29
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,34.76,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.37,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,25.08,12.6
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,43.01,30.36
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,57.87,43.66
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,73.19,57.01
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,89.32,70.67
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,102.72,81.7
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,104.38,82.68
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,103.22,81.25
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,143.51,103.78
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,190.17,137.42
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,213.58,145.44
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,259.68,173.73
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,306.6,217.71
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,330.98,241.82
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,353.98,259.36
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,373.88,273.91
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,430.05,314.58
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,489.47,357.34
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,562.69,411.19
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,652.53,476.48
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,616.47,448.18
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,556.17,402.06
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,597.33,431.78
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,640.19,461.96
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,745.39,538.38
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,851.87,613.9
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,874.17,629.02
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,893.93,643.09
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,907.11,652.18
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,917.24,659.37
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,874.47,628.87
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,828.63,596.26
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,868.65,627.08
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,907.05,656.09
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,899.87,652.7
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,888.91,646.91
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,862.75,631.79
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,834.1,614.85
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,539.37,406.04
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,210.41,157.06
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,438.36,335.26
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,627.67,475.45
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,597.09,453.65
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,563.72,430.79
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,504.45,387.75
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,447.19,345.38
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,383.83,297.56
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,314.15,243.84
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,246.26,190.37
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,185.29,141.02
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,122.64,89.66
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,61.4,38.47
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,22.95,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.1,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,23.35,10.94
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,38.01,26.13
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.9,34.34
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.51,42.84
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,63.45,48.79
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,70.1,54.29
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,71.53,55.22
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,72.03,55.33
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,89.41,56.3
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,139.15,80.26
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,189.19,114.71
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,242.87,157.14
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,302.43,206.42
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,357.92,252.57
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,412.29,297.01
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,467.5,340.76
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,520.84,382.59
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,573.65,422.76
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,623.21,458.77
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,670.67,492.26
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,714.62,523.68
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,756.63,552.74
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,715.43,518.16
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,639.12,458.66
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,769.98,555.67
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,890.74,638.63
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,914.27,652.22
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,934.75,664.6
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,949.62,674.51
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,961.07,682.36
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,967.54,687.52
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,970.41,690.53
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,966.73,690.58
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,959.48,688.48
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,946.28,681.54
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,929.71,672.49
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,848.44,621.24
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,747.05,550.51
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,646.75,481.04
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,565.16,422.67
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,666.25,503.0
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,736.53,557.39
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,684.97,522.3
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,630.59,484.98
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,573.02,444.23
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,516.04,402.73
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,449.39,352.42
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,385.9,302.85
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,313.77,244.84
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,244.86,187.78
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,169.84,125.28
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,106.83,69.01
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,36.57,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,22.6,10.03
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.46,23.97
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,45.45,33.1
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,55.1,41.63
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,61.73,47.43
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,68.1,52.81
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,71.62,55.54
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,74.28,57.45
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,118.64,82.61
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,181.65,126.37
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,222.08,154.92
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,264.13,187.18
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,283.4,207.94
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,284.74,212.98
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,278.17,208.08
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,267.67,199.91
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,276.47,206.24
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,288.2,214.64
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,335.46,248.7
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,388.34,286.14
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,425.41,312.21
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,464.15,339.18
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,324.84,238.74
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,175.99,128.67
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,457.44,336.77
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,741.73,527.68
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,846.88,598.25
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,935.85,653.1
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,881.92,616.43
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,792.99,553.76
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,705.6,496.1
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,602.27,426.31
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,594.71,423.35
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,586.15,418.94
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,546.79,392.3
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,491.34,354.61
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,715.14,517.17
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,878.84,628.7
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,694.34,504.94
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,493.66,362.6
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,634.17,470.36
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,732.1,543.32
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,683.59,511.29
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,634.17,478.84
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,574.57,437.06
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,515.98,394.92
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,451.16,347.09
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,388.99,299.6
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,316.51,243.29
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,247.4,187.58
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,173.99,127.11
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,111.84,70.8
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,38.55,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,22.22,9.36
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.51,23.96
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,44.4,32.19
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,53.03,39.86
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,60.01,45.86
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,64.98,49.95
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,92.27,72.71
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,123.64,98.38
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,107.09,72.9
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,135.63,75.99
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,188.09,112.26
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,248.81,160.08
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,303.87,205.82
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,360.19,252.51
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,415.68,297.65
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,471.91,341.97
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,527.95,384.76
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,580.14,423.44
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,629.85,459.19
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,678.44,493.08
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,723.53,524.87
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,766.57,553.8
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,807.19,578.98
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,845.87,602.65
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,877.95,623.48
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,907.06,642.45
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,931.29,656.99
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,952.26,669.52
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,967.93,679.79
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,980.0,687.95
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,986.92,693.37
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,990.11,696.6
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,986.57,695.39
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,979.29,691.99
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,965.96,684.86
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,949.15,675.62
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,927.03,663.02
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,901.76,648.42
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,868.9,628.77
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,833.51,607.35
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,799.57,587.5
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,755.99,560.8
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,705.14,528.8
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,653.63,495.65
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,594.96,455.47
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,539.36,415.23
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,472.66,365.55
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,408.95,316.41
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,335.5,257.99
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,268.23,202.56
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,189.73,137.7
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,122.59,75.8
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,42.73,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.19,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.61,7.09
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.77,20.7
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,38.25,26.82
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,43.19,31.3
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,46.99,34.67
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,50.65,37.76
