Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,50.47,37.43
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,55.4,41.36
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,73.88,42.13
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,127.73,66.99
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,183.49,106.16
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,241.16,152.68
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,304.6,205.73
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,362.28,254.42
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,418.94,301.52
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,475.67,347.34
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,529.92,389.86
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,583.24,430.29
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,633.95,467.69
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,683.14,502.95
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,728.54,535.56
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,771.71,564.25
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,811.48,589.4
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,848.71,612.63
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,880.71,633.54
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,909.67,652.44
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,934.12,667.05
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,955.21,679.5
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,971.41,690.26
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,983.97,698.81
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,989.89,701.79
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,992.05,702.51
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,988.9,702.66
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,982.02,700.54
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,964.3,690.1
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,943.47,677.77
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,920.18,663.88
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,893.81,647.99
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,868.86,633.24
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,832.68,611.0
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,791.24,585.97
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,748.02,559.33
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,695.45,524.5
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,645.44,490.94
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,586.17,449.57
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,527.79,407.33
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,459.5,356.18
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,394.6,305.9
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,320.7,247.46
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,253.21,192.09
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,172.08,125.08
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,105.57,63.78
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,36.32,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,20.62,7.26
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,39.91,27.5
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,47.4,34.68
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,55.3,41.77
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,61.61,47.22
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,68.45,52.91
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,66.04,50.51
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,64.09,48.48
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,82.24,49.38
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,135.24,74.32
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,194.34,115.56
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,250.72,160.25
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,307.89,208.13
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,366.21,256.95
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,427.49,306.38
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,484.33,351.06
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,538.99,393.42
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,592.85,433.81
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,644.55,471.42
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,694.91,506.96
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,740.86,539.62
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,784.68,569.0
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,824.1,593.66
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,860.94,616.39
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,893.8,637.47
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,923.72,656.58
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,948.75,671.15
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,970.52,683.61
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,986.0,693.55
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,997.84,701.3
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,1004.48,705.89
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,1007.3,708.22
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,1003.85,706.74
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,996.65,703.05
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,983.7,695.84
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,967.14,686.45
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,943.82,673.95
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,917.31,659.39
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,884.42,639.46
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,848.86,617.69
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,814.14,597.39
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,769.59,570.1
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,718.56,536.93
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,666.66,502.6
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,606.22,461.47
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,548.88,420.14
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,481.01,369.67
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,416.17,319.75
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,341.18,261.0
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,272.59,205.06
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,189.6,137.03
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,116.63,68.59
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,41.22,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.82,4.38
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,33.3,21.98
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,40.07,28.45
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,47.49,35.1
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,51.86,38.9
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,56.06,42.38
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,55.2,41.35
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,60.07,45.11
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,79.02,46.18
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,133.38,71.42
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,187.95,108.97
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,245.22,154.26
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,309.19,207.15
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,367.58,255.77
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,424.59,302.43
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,481.7,347.72
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,536.92,390.12
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,591.2,430.32
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,642.42,467.19
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,692.11,501.85
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,737.55,533.7
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,780.71,561.66
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,820.27,586.06
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,857.09,608.44
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,889.72,629.27
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,919.3,648.14
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,943.44,662.19
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,964.2,674.13
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,980.02,684.45
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,992.18,692.61
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,998.13,697.35
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,1000.26,699.86
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,997.08,698.88
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,990.14,695.68
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,977.01,688.69
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,960.3,679.55
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,937.69,667.82
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,911.86,653.99
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,879.78,634.92
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,845.05,614.0
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,802.89,588.71
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,765.77,566.55
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,715.43,533.91
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,664.22,500.14
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,605.66,460.86
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,547.63,419.36
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,481.91,370.66
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,417.1,320.88
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,343.12,262.59
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,275.4,207.02
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,193.11,138.92
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,120.99,68.51
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,42.73,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.51,2.45
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,29.92,19.05
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,35.93,24.81
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,41.8,30.1
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,45.28,33.13
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,48.65,35.92
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,49.64,36.49
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,55.6,41.18
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,74.67,42.27
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,129.47,67.51
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,185.8,106.38
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,250.84,157.42
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,308.55,205.24
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,367.08,253.56
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,424.57,300.18
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,482.0,345.27
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,536.92,387.05
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,590.89,426.67
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,642.33,463.39
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,692.19,497.92
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,738.46,530.1
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,782.5,558.54
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,821.8,582.49
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,858.27,604.41
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,890.92,625.03
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,920.52,643.71
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,945.11,658.24
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,966.35,670.71
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,982.19,680.95
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,994.35,689.06
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,1001.28,694.43
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,1004.39,697.58
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,1000.69,696.32
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,993.19,692.84
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,979.15,685.41
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,961.62,675.88
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,939.13,664.64
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,913.43,651.32
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,880.32,631.99
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,844.53,610.75
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,810.44,591.24
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,766.71,564.9
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,715.65,531.94
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,663.68,497.79
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,604.82,458.7
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,546.53,417.29
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,481.37,369.19
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,416.93,319.83
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,342.18,261.04
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,273.78,205.03
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,191.72,137.15
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,118.99,64.15
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,42.13,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.45,1.31
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,27.31,16.84
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,33.04,22.35
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,38.64,27.4
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,42.3,30.59
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,45.82,33.51
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,51.83,38.34
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,53.45,39.39
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,72.54,40.37
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,127.63,65.71
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,184.54,105.26
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,249.8,156.8
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,307.8,205.1
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,366.6,253.98
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,424.17,301.01
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,481.42,346.32
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,536.6,388.63
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,590.89,428.84
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,641.71,465.41
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,690.56,499.51
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,736.51,531.87
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,780.26,560.45
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,819.72,585.0
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,856.39,607.56
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,888.38,628.01
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,917.33,646.51
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,940.42,661.56
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,960.05,674.54
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,975.73,684.83
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,987.8,692.98
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,991.77,694.7
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,992.02,694.24
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,989.03,694.53
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,982.37,692.63
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,968.18,684.88
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,950.57,675.07
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,926.65,662.37
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,908.8,653.66
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,876.52,634.06
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,841.56,612.67
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,798.57,586.55
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,753.81,558.89
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,704.1,526.56
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,653.34,492.94
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,596.26,454.23
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,537.46,412.08
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,472.02,363.64
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,409.06,315.17
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,333.89,255.19
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,265.25,198.47
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,185.25,132.15
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,113.35,57.52
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,40.03,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,13.94,0.89
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,28.28,17.59
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,35.22,24.18
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,41.93,30.2
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,45.81,33.58
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,49.54,36.67
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,51.54,38.1
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,58.77,43.84
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,77.85,44.79
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,132.56,70.07
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,189.16,109.41
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,248.01,156.17
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,312.49,209.18
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,371.54,257.94
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,428.83,304.37
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,486.0,349.18
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,541.52,392.14
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,596.16,433.12
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,647.39,469.58
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,696.95,503.73
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,742.78,535.74
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,786.34,564.0
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,824.52,587.28
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,859.65,608.41
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,891.57,628.64
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,920.47,646.96
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,943.96,662.28
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,964.09,675.6
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,979.32,685.58
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,990.93,693.44
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,995.9,697.7
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,997.12,699.77
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,992.61,698.02
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,984.39,694.1
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,965.59,683.59
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,954.17,677.93
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,929.39,665.06
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,901.58,650.22
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,680.04,500.49
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,444.33,328.4
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,617.33,462.14
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,743.85,556.28
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,690.8,520.52
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,637.35,484.86
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,575.68,441.76
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,515.26,398.12
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,448.45,347.46
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,384.71,297.49
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,308.49,236.69
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,236.93,177.92
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,159.78,114.02
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,89.63,41.59
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,31.02,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.91,0.49
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.53,18.55
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.87,26.39
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,46.86,34.37
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,51.64,38.53
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,56.21,42.33
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,57.82,43.49
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,59.39,44.56
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,77.96,45.88
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,130.76,70.96
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,189.63,112.15
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,245.67,156.3
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,302.23,203.27
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,360.03,251.08
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,417.17,297.51
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,477.8,344.98
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,531.7,386.2
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,584.83,425.48
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,635.1,461.48
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,683.84,495.31
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,728.93,525.72
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,771.94,552.79
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,810.68,576.54
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,846.84,598.42
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,879.02,618.58
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,908.3,636.84
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,931.35,651.5
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,951.1,664.19
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,966.52,673.92
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,978.42,681.57
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,983.74,685.61
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,985.4,687.55
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,981.42,685.41
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,973.79,681.16
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,958.73,672.74
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,940.34,662.36
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,927.09,655.01
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,900.63,639.27
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,866.05,618.68
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,829.03,596.41
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,785.4,570.49
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,740.16,543.09
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,690.91,511.59
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,637.88,476.87
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,576.76,435.28
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,516.85,392.87
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,448.05,342.36
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,382.67,292.52
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,306.43,232.83
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,234.66,174.79
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,155.71,109.98
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,84.0,34.45
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,28.85,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,31.05,19.62
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.73,27.8
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,49.53,36.46
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,54.58,40.85
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,59.42,44.86
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,60.13,45.15
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,60.91,45.44
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,79.63,46.71
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,132.53,71.72
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,191.54,112.86
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,247.84,157.2
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,304.74,204.19
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,362.87,251.92
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,419.72,297.11
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,480.07,343.02
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,534.3,384.58
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,587.76,424.28
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,638.44,459.93
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,687.7,493.4
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,733.18,523.85
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,776.55,550.84
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,815.9,574.65
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,852.76,596.65
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,884.85,616.76
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,913.97,635.01
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,938.14,650.58
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,959.03,664.22
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,974.09,673.97
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,985.53,681.64
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,991.32,684.91
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,993.34,686.0
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,989.64,684.42
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,982.24,680.72
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,965.6,671.76
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,945.74,660.9
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,921.79,648.55
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,904.1,640.19
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,870.22,620.03
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,833.86,598.23
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,790.26,572.64
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,744.98,545.51
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,691.86,511.37
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,641.46,478.51
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,580.6,437.32
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,520.85,395.08
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,451.15,344.03
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,385.02,293.68
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,308.36,233.68
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,238.83,177.26
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,155.67,109.15
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,82.15,28.3
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,28.46,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,16.73,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,32.61,20.81
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.67,30.24
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,53.22,39.57
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,60.3,45.69
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,67.11,51.34
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,69.17,52.84
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,70.18,53.38
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,88.51,54.61
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,139.63,79.19
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,191.58,114.84
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,246.79,157.85
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,307.85,207.56
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,365.12,254.3
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,420.98,298.57
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,477.37,341.7
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,531.01,382.9
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,584.08,422.49
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,635.09,458.6
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,682.88,491.45
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,692.79,494.14
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,682.44,482.46
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,764.62,541.21
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,845.55,594.94
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,877.34,614.41
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,906.29,632.37
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,929.04,646.77
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,948.55,659.25
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,963.34,668.53
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,974.66,675.79
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,978.44,678.51
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,978.61,679.17
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,973.75,676.86
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,976.7,679.6
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,960.36,670.36
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,940.73,659.29
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,916.25,646.56
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,888.81,631.91
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,852.64,610.51
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,818.81,590.49
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,773.75,563.44
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,727.31,535.07
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,672.95,499.84
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,618.5,463.41
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,556.3,420.45
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,495.59,377.23
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,425.63,325.63
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,355.12,271.85
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,279.4,212.01
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,211.82,156.97
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,136.0,94.6
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,58.8,14.07
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,21.31,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.94,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.54,18.24
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,38.26,26.52
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,47.96,35.12
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,53.08,39.58
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,57.99,43.66
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,59.14,44.33
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,60.33,44.97
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,79.49,46.42
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,132.5,71.67
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,191.38,112.78
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,247.79,157.27
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,304.96,204.62
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,363.35,252.76
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,424.39,301.75
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,481.14,346.2
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,535.95,387.79
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,590.03,427.36
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,641.26,463.8
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,691.13,498.18
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,736.99,530.19
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,780.72,558.61
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,820.92,583.51
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,858.8,606.71
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,891.75,627.91
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,921.67,647.2
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,946.1,661.67
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,967.15,674.05
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,982.77,684.22
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,994.71,692.23
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,1000.9,695.65
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,1003.28,696.84
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,999.85,695.72
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,992.64,692.41
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,978.68,684.98
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,961.14,675.4
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,938.29,663.65
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,912.26,649.85
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,878.42,629.78
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,841.98,607.89
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,806.69,587.42
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,761.68,560.07
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,709.22,526.19
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,656.11,491.25
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,595.31,450.75
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,537.71,409.75
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,468.05,358.22
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,401.95,307.36
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,323.67,245.62
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,252.72,187.46
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,168.36,117.2
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,89.88,15.03
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,31.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.56,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.78,17.55
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,38.28,26.52
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,47.5,34.71
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,54.41,40.7
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,59.66,45.06
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,61.08,46.06
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,62.51,47.0
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,81.7,48.39
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,134.33,73.68
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,193.78,115.59
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,250.28,160.43
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,306.77,207.42
