Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,364.5,255.25
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,421.38,300.86
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,478.65,345.15
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,535.61,388.27
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,589.03,427.47
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,639.0,463.16
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,687.56,496.8
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,733.19,528.56
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,776.74,557.01
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,815.89,580.82
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,852.55,602.76
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,884.42,623.02
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,913.32,641.39
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,936.84,655.32
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,957.07,667.22
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,972.43,677.24
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,984.22,685.17
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,990.39,688.29
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,992.85,689.25
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,988.1,687.0
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,979.66,682.63
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,966.12,675.49
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,949.1,666.27
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,924.35,653.29
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,905.75,644.29
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,871.43,623.94
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,834.58,601.85
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,790.59,575.76
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,744.92,548.11
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,691.79,513.67
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,641.09,480.31
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,579.68,438.64
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,519.49,395.71
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,449.44,343.93
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,383.09,292.93
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,304.5,230.56
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,233.53,172.36
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,148.37,102.06
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,71.34,1.17
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,24.67,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,14.45,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,28.37,17.03
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,45.53,32.4
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,62.65,47.28
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,80.41,62.38
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,97.82,76.82
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,108.03,84.96
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,115.05,90.27
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,132.78,93.59
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,168.07,110.2
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,195.41,121.6
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,246.63,155.97
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,303.93,203.33
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,362.45,251.42
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,423.58,300.29
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,480.1,344.33
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,534.3,385.3
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,587.76,424.28
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,638.27,459.85
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,687.14,493.12
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,690.47,490.9
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,669.13,471.42
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,759.81,535.99
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,848.19,594.28
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,843.87,589.18
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,815.26,565.6
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,812.17,564.13
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,798.12,555.6
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,900.89,628.71
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,974.42,676.77
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,977.5,679.24
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,976.99,680.1
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,971.96,677.97
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,974.79,680.95
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,958.74,672.09
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,939.39,661.32
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,914.24,648.0
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,886.16,632.75
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,851.42,611.73
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,814.29,589.03
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,773.59,564.73
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,727.2,536.18
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,675.41,502.33
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,623.09,467.46
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,560.36,423.86
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,499.12,379.99
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,429.66,328.57
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,363.8,277.93
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,281.97,213.18
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,213.47,157.07
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,135.79,92.49
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,60.77,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,20.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,15.88,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,31.04,19.14
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,41.25,28.95
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.85,38.36
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,58.98,44.56
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,65.84,50.28
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,68.34,52.06
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,69.75,52.83
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,88.95,54.42
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,139.84,79.26
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,191.99,115.25
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,247.48,158.55
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,308.31,208.02
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,365.41,254.47
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,421.09,298.34
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,477.2,340.86
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,516.09,369.4
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,538.47,383.69
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,604.52,430.62
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,683.03,485.03
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,728.59,515.31
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,772.27,543.47
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,806.78,563.22
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,837.15,580.16
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,868.23,599.48
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,896.64,617.12
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,918.07,629.18
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,936.26,639.32
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,847.25,580.37
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,733.71,502.76
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,857.37,589.34
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,962.75,658.5
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,963.94,659.9
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,953.87,655.5
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,932.39,643.39
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,908.08,629.66
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,880.19,613.28
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,849.76,595.3
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,812.98,573.63
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,774.21,550.5
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,727.32,522.07
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,673.19,488.41
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,617.57,451.78
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,562.59,414.75
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,498.78,371.13
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,437.39,327.9
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,368.25,277.51
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,303.63,228.74
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,221.32,165.47
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,156.92,114.23
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,90.46,59.88
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,15.76,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,15.15,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,29.51,17.83
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,45.96,32.94
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,62.74,47.72
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,68.72,53.08
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,77.59,60.63
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,91.6,72.29
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,105.49,83.63
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,133.13,100.91
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,170.43,127.95
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,191.42,143.2
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,212.05,158.39
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,261.38,193.22
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,325.6,239.38
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,374.25,273.96
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,425.39,310.17
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,443.08,323.1
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,451.19,328.66
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,478.79,347.47
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,506.13,365.62
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,534.52,385.12
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,563.09,404.58
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,568.02,407.55
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,571.07,409.38
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,601.14,429.95
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,631.67,450.47
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,640.85,456.78
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,649.0,462.64
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,454.22,329.82
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,233.14,170.98
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,242.58,178.88
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,252.09,186.0
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,333.95,246.08
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,406.97,298.3
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,239.45,177.2
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,73.75,51.96
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,50.56,34.27
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,27.44,16.19
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,154.0,115.92
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,289.55,218.69
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,183.39,138.62
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,95.64,70.72
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,95.0,70.63
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,94.54,70.55
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,81.58,60.45
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,68.62,50.23
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,55.67,39.86
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,43.25,29.74
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,32.18,20.61
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,21.12,11.37
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,12.75,3.99
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.38,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.27,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,12.77,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,25.17,14.4
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,43.23,30.88
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,61.05,46.68
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,78.53,61.96
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,95.69,76.68
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,98.35,78.64
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,108.06,86.42
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,138.2,101.07
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,179.29,129.33
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,218.26,160.43
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,245.36,183.31
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,291.4,217.63
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,340.64,255.22
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,345.67,261.03
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,338.51,256.03
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,383.66,289.94
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,435.96,328.9
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,470.09,354.03
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,505.25,379.72
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,458.87,344.5
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,402.0,301.19
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,476.43,356.5
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,560.68,417.55
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,521.81,388.17
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,485.5,360.86
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,567.51,420.84
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,643.06,475.0
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,670.3,494.31
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,697.08,513.4
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,683.81,503.66
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,669.06,493.14
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,770.51,567.46
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,868.84,637.06
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,730.8,539.77
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,593.33,441.31
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,591.18,442.46
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,586.89,441.38
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,525.3,397.48
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,464.75,353.86
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,357.98,275.27
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,269.88,208.33
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,169.94,130.98
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,70.79,51.82
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,61.0,44.26
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,51.22,36.52
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,41.9,29.01
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,32.6,21.36
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,24.21,14.32
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,15.82,7.22
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,9.22,1.31
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.73,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.64,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.02,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,13.62,5.99
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,20.23,11.9
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,27.74,18.55
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,35.26,25.12
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,74.73,59.16
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,110.51,89.46
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,79.98,60.25
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,44.17,30.77
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,47.74,33.5
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,51.32,36.2
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,38.04,25.32
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,24.77,14.49
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,85.81,63.35
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,145.45,109.93
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,225.04,171.1
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,304.23,230.53
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,322.98,243.99
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,342.08,257.82
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,277.21,209.15
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,206.73,155.77
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,176.3,132.55
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,145.3,108.64
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,210.89,159.02
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,277.7,209.17
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,249.97,187.82
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,221.82,166.43
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,194.69,145.97
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,167.31,125.17
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,198.66,149.3
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,230.47,173.5
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,246.14,185.8
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,262.05,198.39
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,284.18,215.45
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,306.73,232.78
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,264.67,201.37
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,222.73,169.86
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,211.67,161.92
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,200.67,153.91
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,299.79,233.27
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,398.68,310.06
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,255.75,199.91
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,125.58,96.16
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,108.23,82.98
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,90.86,69.3
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,73.95,55.59
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,56.96,41.56
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,41.43,28.58
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,26.44,15.89
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,15.4,5.84
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,7.73,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,14.96,6.26
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,28.22,18.47
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,41.32,30.23
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,56.06,43.27
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,70.65,55.96
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,78.21,62.25
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,85.68,68.3
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,65.9,48.76
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,44.17,30.78
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,57.5,41.47
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,70.87,52.02
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,135.93,103.37
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,200.23,152.82
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,206.76,157.11
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,213.09,161.34
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,317.94,240.34
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,432.56,324.21
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,442.32,329.6
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,448.93,332.96
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,473.96,350.43
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,502.66,370.15
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,520.42,381.91
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,537.95,393.44
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,473.72,347.59
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,411.63,302.95
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,458.64,336.46
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,507.01,369.76
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,506.59,370.29
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,505.61,370.83
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,631.93,462.51
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,759.91,551.71
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,670.71,489.98
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,595.63,437.96
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,449.7,335.46
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,304.93,229.26
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,458.31,346.55
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,576.49,434.12
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,525.07,397.49
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,474.1,361.56
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,309.44,238.98
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,156.76,119.77
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,203.63,158.44
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,240.0,188.2
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,209.74,165.05
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,179.53,141.61
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,146.98,115.36
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,115.1,89.14
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,82.66,62.1
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,47.12,32.39
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,26.87,13.87
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.28,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,14.1,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,24.22,13.32
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.11,22.34
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,42.57,30.88
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,66.95,52.04
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,91.63,73.16
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,108.51,87.14
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,124.77,100.32
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,150.63,114.28
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,175.36,132.07
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,204.87,152.62
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,245.5,182.39
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,280.23,209.21
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,316.27,236.98
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,343.3,257.47
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,369.04,276.45
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,413.95,309.74
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,462.25,345.18
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,504.19,374.99
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,548.9,406.37
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,592.69,437.67
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,638.36,469.97
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,618.22,454.4
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,595.77,437.2
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,520.41,383.08
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,429.8,317.15
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,452.45,333.32
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,475.47,349.23
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,666.18,488.12
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,849.01,614.84
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,726.93,528.67
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,598.0,437.14
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,399.59,297.42
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,207.65,154.83
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,161.93,120.52
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,116.59,85.7
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,82.16,59.14
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,48.74,33.03
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,88.91,64.82
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,131.27,98.12
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,70.42,50.65
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,12.35,4.34
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,9.69,2.22
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.04,0.09
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,5.72,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.39,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.51,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.63,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.75,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.88,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.44,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.91,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,11.42,3.27
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,21.57,12.68
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,31.73,21.72
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,44.14,32.64
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,56.43,43.28
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,78.15,61.69
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,99.36,79.29
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,116.26,85.33
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,176.19,121.39
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,214.02,154.02
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,243.07,181.09
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,287.83,214.17
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,335.22,249.77
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,386.19,287.72
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,443.62,330.25
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,457.44,340.99
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,463.81,345.32
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,470.21,349.52
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,472.83,350.62
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,467.95,346.51
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,461.51,341.2
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,503.23,370.26
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,553.01,404.12
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,590.92,430.33
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,629.89,457.06
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,703.56,508.51
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,770.48,554.49
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,752.14,540.81
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,731.25,526.2
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,739.81,533.09
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,746.72,538.72
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,429.41,319.85
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,112.0,81.61
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,132.89,98.49
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,154.06,115.01
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,364.04,277.23
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,554.26,416.9
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,426.01,322.64
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,285.6,217.53
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,141.73,107.74
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.7,2.22
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,8.37,1.18
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.04,0.11
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,5.72,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.39,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.51,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.63,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.75,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.88,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.44,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,15.01,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,26.43,14.64
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,38.34,26.69
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,50.54,37.64
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,58.09,44.43
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,65.35,50.74
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,68.21,52.98
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,69.63,53.91
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,116.97,83.08
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,157.45,119.35
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,174.74,117.57
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,249.84,164.77
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,309.09,221.37
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,342.67,254.18
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,382.87,285.07
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,423.51,315.59
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,408.41,305.07
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,379.94,283.56
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,455.31,338.71
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,539.25,398.79
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,654.32,486.23
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,779.15,577.39
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,766.61,564.35
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,723.84,529.19
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,822.76,602.92
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,907.71,661.1
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,841.02,612.58
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,738.21,535.33
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,718.62,521.98
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,683.17,497.46
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,615.97,450.21
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,531.01,390.03
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,589.58,433.19
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,631.44,463.76
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,716.34,526.5
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,795.8,584.12
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,812.54,598.12
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,823.15,608.42
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,740.7,551.22
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,660.39,495.08
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,687.5,518.72
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,709.39,536.03
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,655.61,499.4
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,601.5,462.13
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,535.9,415.58
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,472.31,368.96
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,400.31,314.3
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,328.8,257.86
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,247.36,191.57
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,175.86,131.27
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,94.4,53.73
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.1,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.64,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.02,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,14.94,6.97
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,22.88,14.01
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,32.16,22.17
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,41.46,30.24
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,51.67,38.95
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,61.89,47.55
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,50.8,36.08
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,39.74,26.92
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,63.27,45.8
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,86.67,64.24
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,102.18,76.32
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,117.76,88.36
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,134.7,101.17
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,151.99,114.14
