Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,175.32,131.9
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,199.17,149.93
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,204.61,153.84
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,210.07,157.83
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,234.74,176.35
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,259.85,195.02
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,287.14,214.82
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,314.94,234.78
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,370.96,275.72
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,422.47,312.71
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,368.75,273.54
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,302.93,225.43
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,300.85,224.63
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,298.64,223.55
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,355.69,265.92
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,401.75,299.6
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,357.95,267.47
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,298.7,224.04
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,337.31,253.38
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,361.39,271.56
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,208.31,157.63
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,59.4,41.88
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,35.83,23.27
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,12.36,4.38
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,52.19,36.69
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,92.95,69.49
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,253.56,199.62
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,404.48,314.72
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,416.48,324.81
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,432.01,337.38
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,355.14,277.62
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,284.69,221.74
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,198.29,152.51
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,131.66,97.09
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,69.29,35.4
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,6.1,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,10.54,2.33
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,22.01,13.12
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,33.51,23.42
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,46.36,34.83
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,58.76,45.68
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,74.96,59.48
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,90.94,72.82
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,116.66,90.01
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,143.64,111.01
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,146.2,112.51
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,147.7,113.25
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,172.41,132.2
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,198.01,151.67
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,203.28,155.1
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,208.32,158.38
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,279.09,211.81
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,355.81,268.15
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,343.97,257.67
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,329.81,245.81
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,322.16,239.45
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,309.93,229.67
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,319.63,235.3
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,329.41,240.54
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,334.69,245.52
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,339.88,250.31
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,367.7,271.2
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,386.47,285.45
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,464.22,342.26
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,544.15,399.36
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,523.74,385.55
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,502.45,371.58
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,636.94,472.07
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,770.16,568.14
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,697.74,517.55
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,608.51,455.66
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,578.63,436.02
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,547.86,415.21
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,347.01,266.94
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,131.45,99.15
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,68.63,49.92
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,8.81,1.57
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,9.69,2.32
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,10.56,3.07
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,8.79,1.64
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.03,0.19
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,5.71,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.39,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.07,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.87,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.78,0.85
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,18.48,9.98
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,28.19,18.63
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,39.7,28.71
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,51.23,38.64
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,63.43,48.92
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,75.28,58.71
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,73.35,54.22
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,70.81,51.95
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,143.91,108.42
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,220.11,165.99
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,232.4,175.67
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,242.67,183.71
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,273.49,206.47
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,305.8,230.1
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,371.44,278.86
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,446.24,333.9
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,490.91,365.76
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,538.26,399.29
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,609.08,451.18
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,688.62,508.41
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,697.01,512.87
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,704.53,516.86
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,647.15,475.21
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,589.8,433.05
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,788.94,580.93
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,964.2,699.42
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,857.58,625.1
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,701.23,510.99
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,790.57,576.62
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,878.62,638.82
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,868.59,632.7
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,855.74,625.47
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,918.41,673.39
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,947.38,693.36
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,931.23,683.88
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,901.91,666.01
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,863.65,642.13
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,823.23,616.64
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,776.77,586.94
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,732.5,558.42
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,673.5,518.03
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,614.89,477.26
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,548.86,429.66
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,484.81,381.71
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,407.03,321.49
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,334.5,263.09
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,246.64,190.97
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,173.79,128.48
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,83.15,32.12
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,13.64,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,24.15,11.8
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.43,24.09
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.99,34.54
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,54.32,41.18
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,62.4,48.21
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,64.79,50.09
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,67.15,51.84
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,120.81,84.02
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,180.88,132.17
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,197.19,132.03
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,259.58,172.48
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,317.36,222.18
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,376.63,273.03
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,434.16,321.13
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,495.16,370.45
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,550.42,414.96
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,604.91,457.67
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,657.4,497.06
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,708.8,534.61
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,755.12,567.73
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,799.23,597.6
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,838.87,623.1
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,875.78,646.49
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,908.49,668.22
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,938.1,687.85
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,962.58,702.6
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,983.62,715.09
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,998.16,724.47
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,1008.98,731.53
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,1013.49,734.98
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,1014.16,736.1
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,1009.51,733.5
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,1001.09,728.62
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,982.29,717.03
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,960.22,703.44
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,944.15,695.03
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,914.59,677.57
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,875.46,652.58
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,834.12,625.98
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,786.74,595.53
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,741.76,566.36
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,681.95,525.15
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,622.55,483.56
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,555.16,434.6
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,489.78,385.37
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,410.7,323.85
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,336.93,264.27
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,247.24,190.58
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,172.46,126.36
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,81.82,22.97
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.82,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.35,9.45
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,29.45,19.06
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,37.28,26.25
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,42.15,30.72
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,46.85,34.86
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,47.54,35.33
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,52.98,39.78
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,80.66,43.8
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,137.87,73.95
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,195.9,116.79
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,262.31,171.45
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,322.67,223.75
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,383.85,276.52
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,443.69,326.65
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,503.5,375.17
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,560.61,420.07
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,616.65,462.66
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,669.33,501.47
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,720.19,537.82
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,767.17,570.01
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,811.67,599.56
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,851.22,625.69
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,887.4,649.43
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,858.35,628.01
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,800.65,582.32
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,904.16,658.19
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,990.38,713.59
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,1004.5,722.12
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,1014.79,728.79
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,1018.74,731.82
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,1018.81,732.54
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,1013.47,731.12
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,1004.33,727.39
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,984.05,715.07
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,960.59,700.83
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,943.81,691.1
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,913.66,672.49
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,774.89,579.76
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,615.84,464.97
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,690.76,525.27
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,736.2,560.1
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,682.25,522.68
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,624.71,482.68
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,557.78,434.53
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,492.82,385.81
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,412.9,323.98
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,338.49,264.15
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,249.07,191.08
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,174.78,126.98
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,81.59,11.21
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,11.82,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.43,9.2
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,31.3,20.69
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,40.75,29.34
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,45.82,33.96
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,50.73,38.2
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,53.75,40.66
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,56.64,42.9
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,84.26,47.45
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,145.35,81.71
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,202.04,123.47
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,261.51,172.26
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,320.96,223.1
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,381.58,274.5
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,443.61,325.1
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,501.93,371.3
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,558.32,415.21
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,613.81,456.99
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,666.01,494.16
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,716.62,528.93
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,762.82,559.85
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,806.67,587.7
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,846.63,611.89
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,883.85,634.03
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,915.53,653.73
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,943.97,671.36
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,967.6,684.6
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,987.69,695.66
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,1001.67,704.4
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,1011.85,710.96
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,1016.67,714.38
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,1017.61,715.61
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,1011.14,712.43
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,1000.85,707.1
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,980.49,696.22
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,956.97,683.45
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,784.66,573.1
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,578.32,428.27
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,575.34,429.12
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,553.09,415.33
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,472.05,358.51
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,409.28,313.67
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,358.32,276.59
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,308.47,239.51
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,269.14,210.29
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,229.96,180.34
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,291.35,230.06
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,338.86,264.76
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,251.61,192.79
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,173.93,125.6
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,80.04,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.84,8.99
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,34.31,23.09
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,47.03,34.54
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,55.07,41.8
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,62.82,48.56
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,68.54,53.26
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,72.56,56.4
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,122.73,84.76
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,177.89,126.84
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,218.03,155.26
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,261.9,187.93
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,294.39,215.29
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,314.35,231.93
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,383.44,279.4
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,490.02,354.77
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,488.27,354.84
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,456.74,331.78
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,565.75,411.63
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,696.78,503.67
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,690.76,495.83
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,660.02,472.01
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,687.55,491.64
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,714.2,509.98
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,823.49,588.42
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,918.27,651.46
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,883.06,626.59
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,819.05,580.06
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,798.72,567.65
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,785.75,559.24
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,904.47,644.6
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,997.99,706.35
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,648.28,476.9
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,225.51,166.47
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,619.66,465.43
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,947.51,685.97
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,919.48,667.87
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,888.53,651.22
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,797.88,592.97
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,697.98,524.83
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,510.59,390.67
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,324.24,250.13
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,368.07,287.12
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,402.87,315.74
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,354.07,279.21
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,305.93,242.47
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,253.08,200.56
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,202.55,159.1
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,146.19,111.78
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,94.43,66.38
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,43.54,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,11.82,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.4,7.61
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,32.08,21.29
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.37,31.57
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,50.82,38.25
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,58.65,45.0
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,62.77,48.36
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,66.68,51.42
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,93.8,56.33
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,146.33,85.09
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,200.39,124.27
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,257.57,169.51
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,314.82,216.57
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,377.34,266.97
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,433.97,312.02
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,490.72,355.75
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,545.35,397.38
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,599.49,437.54
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,650.7,475.1
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,700.42,510.85
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,745.7,542.6
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,789.02,571.72
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,743.97,536.41
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,670.02,480.51
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,799.61,574.94
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,917.63,653.81
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,897.98,639.8
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,850.2,604.75
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,692.45,498.41
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,509.09,369.96
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,775.18,564.03
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,994.16,708.96
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,804.01,581.43
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,579.97,422.8
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,780.06,570.8
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,935.88,677.0
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,907.24,659.21
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,881.29,644.91
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,840.64,619.96
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,798.16,593.62
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,749.09,562.81
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,699.05,530.82
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,640.16,491.21
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,581.64,450.14
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,512.22,399.91
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,440.11,346.06
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,365.02,287.22
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,295.71,230.77
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,212.76,162.53
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,140.58,98.97
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,64.04,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.61,6.53
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.46,21.53
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.85,32.79
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,52.98,40.08
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,60.8,46.84
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,65.98,51.12
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,69.75,54.06
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,97.26,59.35
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,149.27,88.47
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,202.24,127.57
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,258.79,173.69
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,315.58,222.09
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,377.7,274.28
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,434.06,320.79
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,491.59,366.92
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,546.75,410.57
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,601.4,452.64
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,652.6,490.27
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,700.09,524.33
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,745.04,556.46
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,787.92,585.17
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,748.44,552.08
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,674.28,493.04
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,801.13,588.33
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,916.05,668.5
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,938.78,682.98
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,958.28,696.08
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,971.45,704.85
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,981.08,711.48
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,985.15,714.94
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,997.38,723.92
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,991.12,720.6
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,981.21,715.18
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,958.06,701.46
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,931.82,685.78
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,902.77,669.02
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,876.87,654.35
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,840.54,631.15
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,801.73,606.15
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,752.62,574.42
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,702.49,541.48
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,645.99,502.44
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,589.5,462.2
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,520.6,410.83
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,454.11,359.73
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,376.46,298.28
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,301.29,236.74
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,217.29,166.67
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,144.68,100.83
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,50.4,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.83,5.45
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.56,19.88
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.91,30.25
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,56.43,43.12
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,76.8,60.79
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,63.07,48.83
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,60.95,46.8
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,89.46,52.1
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,142.44,81.72
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,196.15,121.66
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,257.78,172.31
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,315.66,222.36
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,374.95,273.35
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,411.83,307.8
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,421.57,317.18
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,500.09,378.08
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,602.28,457.27
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,568.95,429.36
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,496.93,371.03
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,638.79,480.98
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,790.79,593.18
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,722.88,539.69
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,609.61,451.39
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,540.79,401.43
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,455.51,338.49
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,570.5,423.1
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,678.38,500.04
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,855.75,632.42
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,995.69,728.75
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,999.08,730.66
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,998.68,731.1
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,991.91,729.0
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,981.44,724.58
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,964.02,714.15
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,943.29,701.62
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,915.64,685.15
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,894.53,673.2
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,856.73,648.65
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,816.67,622.46
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,615.67,478.73
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,405.91,317.62
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,530.82,419.14
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,609.64,481.8
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,542.01,431.24
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,476.6,380.63
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,399.52,318.33
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,327.79,258.17
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,239.36,183.81
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,162.53,111.52
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,57.85,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.08,4.35
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.45,18.92
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.47,29.0
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,48.08,35.94
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,54.04,41.22
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,84.89,67.53
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,120.09,96.97
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,144.48,109.64
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,175.3,131.22
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,212.31,155.17
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,262.86,191.07
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,304.7,224.92
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,346.48,258.39
