Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,405.03,301.68
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,491.27,367.72
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,546.72,411.66
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,601.39,453.95
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,584.28,438.3
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,531.64,395.08
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,580.83,430.94
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,629.88,465.93
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,654.06,483.84
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,678.58,502.12
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,428.82,322.51
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,144.45,106.3
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,190.11,141.6
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,236.62,176.81
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,370.05,276.8
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,499.48,370.74
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,437.13,325.19
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,373.58,278.81
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,513.9,384.17
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,637.79,474.2
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,472.09,354.07
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,274.75,206.7
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,260.25,196.68
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,245.65,186.11
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,470.72,361.38
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,652.9,496.96
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,568.54,436.31
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,502.79,389.16
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,315.31,246.54
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,133.25,101.57
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,299.09,238.02
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,421.16,333.36
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,343.09,270.65
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,271.47,212.07
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,189.19,143.81
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,117.18,77.08
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,38.47,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.01,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,17.92,3.5
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,34.54,23.1
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,49.33,36.52
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,59.87,45.95
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,69.98,54.68
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,77.28,60.75
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,84.19,66.3
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,132.93,93.51
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,177.18,126.41
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,206.12,151.22
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,224.1,167.91
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,279.04,206.91
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,349.62,258.96
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,353.8,264.01
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,344.14,257.2
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,455.16,340.94
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,601.81,450.02
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,652.64,486.28
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,702.4,521.31
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,748.41,553.7
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,792.49,583.16
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,734.75,537.28
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,639.06,463.94
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,619.79,450.29
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,597.17,433.74
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,788.08,573.52
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,962.76,692.41
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,975.44,699.37
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,984.56,705.54
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,882.56,637.24
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,758.98,549.48
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,874.43,634.61
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,966.7,697.33
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,948.3,685.4
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,926.61,672.38
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,902.96,657.79
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,870.14,637.21
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,830.83,612.67
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,789.49,586.6
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,739.08,554.53
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,687.81,521.35
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,627.69,480.2
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,568.05,437.64
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,497.4,386.27
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,425.14,332.04
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,347.97,271.85
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,277.12,214.34
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,193.05,145.1
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,118.04,74.07
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,39.4,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.28,2.29
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.97,19.99
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,44.17,31.97
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,53.43,40.25
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,62.33,47.94
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,68.28,52.86
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,74.02,57.46
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,103.71,63.64
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,155.11,92.94
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,208.13,132.1
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,264.74,177.8
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,321.21,225.17
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,379.45,273.58
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,436.26,319.35
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,496.34,366.01
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,551.07,408.15
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,605.39,448.78
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,656.11,485.05
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,705.63,519.48
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,690.87,505.06
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,649.44,471.67
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,757.51,550.49
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,868.43,626.11
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,899.52,645.17
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,927.62,662.91
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,949.24,676.95
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,967.44,688.95
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,980.66,697.48
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,990.28,703.89
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,948.05,677.19
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,889.4,635.83
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,847.79,610.11
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,803.96,582.43
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,715.04,522.37
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,642.22,471.91
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,397.66,298.17
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,152.34,112.73
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,147.58,109.79
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,142.98,106.56
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,150.15,112.81
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,157.79,119.46
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,137.89,104.43
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,118.21,89.39
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,98.69,74.28
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,79.06,58.75
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,60.36,43.64
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,41.44,28.04
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,26.01,15.1
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,11.43,1.88
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.46,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,10.55,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,30.19,19.38
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,48.94,36.15
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,66.11,51.37
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,83.84,66.77
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,102.8,82.72
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,116.29,93.7
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,131.36,94.69
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,170.8,115.29
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,219.32,155.78
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,256.68,188.34
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,295.07,218.06
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,333.82,247.49
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,336.95,250.66
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,332.96,247.51
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,330.27,245.28
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,324.6,240.61
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,346.11,255.4
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,368.07,270.19
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,362.01,265.43
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,354.75,259.95
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,482.53,351.79
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,611.56,440.38
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,677.87,485.33
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,738.45,526.58
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,839.53,596.1
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,937.41,661.45
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,948.91,667.8
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,957.11,673.18
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,959.9,676.07
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,959.29,677.02
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,948.3,671.65
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,934.06,664.41
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,924.17,660.6
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,910.2,654.17
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,879.37,637.64
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,846.05,619.4
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,806.51,595.54
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,764.96,570.0
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,712.56,536.95
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,659.52,502.44
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,592.97,456.26
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,534.36,414.46
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,463.9,362.72
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,396.92,311.81
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,317.9,249.7
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,245.72,190.77
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,156.37,116.94
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,82.12,43.9
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,29.07,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.1,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.37,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.98,20.06
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.72,33.53
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,55.67,42.5
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,65.23,50.82
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,70.4,55.01
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,75.8,59.23
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,125.74,86.31
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,181.26,129.89
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,213.76,155.87
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,241.41,178.69
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,285.75,211.65
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,335.82,249.07
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,400.81,295.7
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,497.9,367.32
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,500.27,370.03
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,472.86,348.87
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,512.67,376.82
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,556.97,406.97
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,444.19,326.47
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,309.84,228.1
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,231.55,170.76
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,151.95,111.07
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,453.33,336.24
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,751.06,539.98
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,856.59,612.85
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,958.31,681.4
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,969.76,688.43
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,977.72,694.3
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,819.54,588.72
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,631.23,456.98
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,809.0,586.69
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,955.65,687.0
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,937.24,675.85
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,915.59,664.14
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,883.96,646.75
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,849.83,627.54
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,687.82,516.46
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,528.02,400.57
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,606.54,464.33
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,662.46,510.01
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,592.66,460.12
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,531.62,415.9
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,460.56,362.91
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,393.1,310.87
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,311.72,246.03
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,237.86,185.09
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,149.69,111.64
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,74.76,34.84
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,26.21,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.64,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.56,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,32.61,21.26
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,49.17,36.3
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,60.03,46.03
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,71.61,56.05
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,79.01,62.1
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,86.06,67.63
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,117.31,75.88
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,166.9,105.5
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,218.63,144.08
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,272.89,187.87
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,327.04,232.69
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,383.4,278.77
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,400.0,296.25
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,390.69,290.69
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,388.26,289.14
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,378.71,281.7
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,527.84,393.73
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,701.83,519.43
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,647.15,476.11
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,558.71,408.68
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,602.46,440.3
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,656.18,477.69
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,790.52,576.06
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,922.51,667.12
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,945.78,679.85
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,965.86,691.4
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,809.89,585.3
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,612.93,444.21
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,817.6,594.41
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,988.54,710.59
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,820.59,596.51
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,618.28,452.42
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,606.7,446.91
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,593.68,439.4
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,535.06,399.05
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,476.87,358.4
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,646.17,488.26
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,772.94,582.06
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,720.26,546.97
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,666.93,511.94
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,605.49,468.65
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,538.76,420.31
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,467.11,366.92
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,399.14,314.49
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,319.62,251.14
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,247.18,191.31
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,164.22,121.63
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,75.81,28.54
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,26.98,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,26.61,16.23
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,36.27,25.3
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,41.95,30.53
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,47.45,35.36
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,56.25,42.83
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,81.99,64.53
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,122.09,92.2
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,171.57,128.19
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,208.95,153.2
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,258.3,188.75
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,298.19,220.86
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,337.95,252.48
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,364.01,273.04
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,383.15,287.44
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,358.65,268.84
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,324.47,242.41
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,422.8,315.1
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,528.95,391.47
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,540.51,398.8
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,549.86,404.8
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,602.1,442.65
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,665.39,487.53
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,568.8,417.83
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,461.55,339.46
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,737.48,546.22
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,977.41,710.28
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,782.78,575.3
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,518.84,381.25
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,787.97,582.23
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,995.36,723.87
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,987.64,717.94
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,976.28,711.34
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,757.86,562.81
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,500.48,372.99
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,415.53,313.07
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,348.99,264.46
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,245.9,186.87
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,136.45,102.15
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,173.03,132.11
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,224.32,173.27
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,197.59,152.8
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,170.97,132.26
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,321.06,256.02
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,440.07,349.47
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,356.46,281.63
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,279.57,217.55
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,182.96,135.81
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,93.02,24.87
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,31.69,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.09,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.86,18.71
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,40.58,28.8
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,48.15,35.76
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,56.32,42.97
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,58.23,44.52
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,60.19,45.99
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,119.09,78.65
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,177.11,123.81
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,203.19,148.54
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,212.54,160.3
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,223.55,168.81
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,232.51,175.43
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,342.53,255.76
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,504.46,376.73
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,432.58,325.44
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,314.95,235.28
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,334.24,249.14
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,353.85,262.77
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,443.81,329.2
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,546.42,403.16
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,623.78,458.95
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,699.78,513.27
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,828.03,608.83
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,940.09,685.4
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,961.74,698.99
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,979.77,710.88
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,737.06,544.89
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,424.21,312.76
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,743.64,553.41
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,1002.19,729.88
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,994.67,724.05
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,983.43,717.8
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,764.49,568.98
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,506.88,378.37
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,551.7,415.22
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,609.64,459.73
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,585.59,444.14
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,559.24,427.13
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,623.24,479.28
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,665.22,514.19
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,600.03,467.23
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,529.88,415.62
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,456.27,360.07
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,386.92,305.9
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,300.53,236.44
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,223.08,172.19
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,130.07,94.41
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,42.93,0.86
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,16.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,8.64,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,15.52,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,29.12,17.94
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.82,30.53
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,51.42,38.37
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,59.73,45.7
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,65.44,50.48
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,69.29,53.52
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,123.31,85.78
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,160.98,121.39
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,201.17,148.5
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,258.0,189.56
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,270.14,201.77
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,274.73,206.81
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,336.45,252.36
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,410.01,306.62
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,450.27,336.6
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,492.26,367.54
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,594.32,444.84
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,714.55,533.92
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,760.2,565.79
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,803.76,594.77
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,839.56,618.44
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,879.13,644.57
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,909.75,664.35
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,937.2,682.01
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,861.3,627.73
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,743.73,539.56
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,887.58,645.65
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,998.85,720.2
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,1000.55,721.11
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,998.51,720.55
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,990.67,716.11
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,979.21,709.49
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,966.46,702.19
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,939.46,685.65
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,909.07,666.69
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,875.88,645.87
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,838.37,622.33
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,794.08,593.99
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,741.2,559.82
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,687.61,524.58
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,621.43,479.47
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,556.6,433.31
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,481.53,377.42
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,406.03,319.3
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,318.6,249.54
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,240.12,184.64
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,150.92,108.97
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,54.4,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,14.77,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,31.73,20.03
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,49.03,35.88
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,59.12,45.0
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,69.73,54.22
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,72.37,56.38
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,75.73,58.98
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,110.34,67.57
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,162.61,99.14
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,214.51,137.82
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,272.09,184.66
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,330.73,234.24
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,394.47,287.04
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,452.67,334.49
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,512.38,381.68
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,568.64,425.73
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,624.27,468.06
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,675.59,505.49
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,726.85,541.84
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,772.92,573.68
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,816.78,602.86
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,856.1,627.49
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,892.68,650.06
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,923.61,670.09
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,951.33,688.01
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,973.33,701.1
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,991.76,711.96
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,1004.05,720.11
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,1012.59,726.01
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,1013.81,727.38
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,1011.23,726.5
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,1002.83,723.21
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,1002.09,725.07
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,981.83,713.14
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,958.18,699.2
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,927.2,680.17
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,893.33,659.22
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,849.58,631.49
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,808.8,605.59
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,755.65,571.29
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,701.73,535.88
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,635.54,490.81
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,570.57,444.96
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,494.53,388.89
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,421.96,333.19
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,327.64,257.73
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,247.4,190.87
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,154.03,110.54
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,53.45,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.19,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,32.02,20.14
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,50.96,37.47
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,64.25,49.45
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,74.75,58.73
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,78.96,62.23
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,83.07,65.46
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,117.52,74.73
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,168.85,106.15
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,218.41,142.97
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,273.89,187.84
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,330.96,235.78
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,390.08,284.74
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,447.4,331.26
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,508.79,379.49
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,564.1,422.73
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,618.97,464.48
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,671.32,502.53
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,723.07,539.13
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,769.58,571.67
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,808.16,597.1
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,850.97,624.18
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,891.94,649.69
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,923.47,670.09
