Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,951.74,688.38
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,973.73,701.19
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,992.12,711.71
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,1004.83,719.82
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,1013.75,725.64
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,1015.76,727.52
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,1013.91,727.11
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,1005.7,723.95
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,993.76,718.54
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,973.39,706.64
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,960.2,699.6
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,929.28,681.97
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,895.44,662.4
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,854.32,636.45
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,811.07,608.84
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,758.4,574.82
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,708.95,542.51
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,645.69,498.7
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,583.27,454.5
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,508.37,399.79
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,436.84,345.03
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,347.97,273.61
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,266.82,205.71
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,167.04,118.52
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,51.6,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,11.45,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,28.42,17.27
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,45.06,32.66
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,62.6,48.13
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,79.66,62.83
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,96.18,76.69
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,112.17,89.77
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,82.21,58.89
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,36.18,23.98
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,138.96,97.89
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,268.61,192.03
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,318.47,228.66
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,385.79,280.97
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,414.48,308.34
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,415.21,311.22
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,502.04,377.45
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,612.24,460.49
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,663.34,497.23
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,713.47,532.71
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,758.37,564.84
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,801.23,593.85
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,837.56,618.25
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,878.57,645.76
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,817.1,601.33
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,715.2,524.58
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,858.73,630.52
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,977.25,709.3
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,802.86,589.99
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,575.28,423.45
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,704.06,518.87
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,831.52,608.62
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,842.48,618.37
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,850.15,626.9
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,694.76,517.68
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,542.74,407.37
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,534.81,404.12
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,524.99,398.83
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,479.41,366.48
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,433.92,333.87
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,587.23,455.25
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,693.51,536.23
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,626.46,488.31
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,560.91,441.19
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,486.64,385.53
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,415.82,330.21
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,325.57,257.27
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,242.67,187.65
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,150.69,105.04
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,40.16,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,25.34,14.86
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,37.68,26.71
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,47.47,35.66
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,55.2,42.54
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,59.15,45.8
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,62.94,48.77
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,101.86,59.08
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,156.53,92.68
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,212.54,135.88
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,271.51,184.64
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,334.32,237.0
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,394.56,286.5
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,453.16,333.51
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,512.16,379.14
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,568.46,422.04
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,624.21,463.18
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,676.69,499.87
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,727.77,534.45
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,774.0,565.48
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,812.33,589.78
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,856.18,616.85
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,898.29,642.43
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,826.05,592.79
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,711.43,509.89
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,725.93,520.19
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,739.1,528.51
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,631.95,455.25
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,518.86,376.44
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,620.49,450.3
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,722.92,521.57
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,887.64,638.18
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,1004.82,713.22
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,982.22,699.68
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,956.42,685.61
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,936.23,674.59
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,902.92,655.07
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,862.76,631.51
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,820.26,606.08
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,768.04,573.59
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,714.72,539.74
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,656.36,500.78
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,595.0,458.55
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,520.34,405.36
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,448.98,351.36
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,361.86,281.89
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,282.29,215.3
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,178.62,120.76
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,58.32,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,14.55,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,24.87,14.24
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,35.97,25.05
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,42.5,31.1
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,48.81,36.69
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,52.7,39.9
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,56.43,42.82
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,97.58,53.6
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,153.93,88.06
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,216.18,136.11
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,276.19,185.77
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,335.91,235.83
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,397.08,286.08
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,456.12,333.35
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,515.25,378.95
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,572.35,422.26
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,627.84,463.07
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,679.6,499.47
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,729.79,533.75
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,697.91,507.4
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,631.13,456.57
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,765.02,554.57
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,892.67,640.36
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,828.44,594.73
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,723.08,518.29
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,868.5,621.93
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,988.55,698.47
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,999.9,704.68
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,1007.49,709.78
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,1007.33,710.82
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,1003.41,709.74
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,1005.05,713.2
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,991.52,707.23
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,969.63,694.79
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,944.49,680.39
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,912.46,661.56
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,877.65,640.87
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,837.64,616.58
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,791.22,587.72
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,737.47,553.81
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,683.07,518.75
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,616.0,472.76
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,550.3,425.89
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,473.45,369.81
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,400.31,313.99
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,305.76,238.5
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,225.35,171.42
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,134.6,86.91
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,28.3,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,26.1,14.98
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,38.46,26.98
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,46.86,34.65
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,56.21,42.85
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,59.71,45.8
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,63.13,48.53
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,103.41,59.49
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,157.91,93.13
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,219.33,149.75
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,255.79,186.63
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,263.89,195.86
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,259.12,193.79
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,328.05,243.8
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,409.48,302.18
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,503.88,371.29
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,623.17,457.14
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,600.06,436.55
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,539.65,389.69
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,537.83,388.18
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,532.06,383.27
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,581.92,417.92
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,634.14,453.26
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,650.1,463.84
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,665.12,474.14
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,703.86,499.5
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,729.97,516.44
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,683.12,486.04
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,648.45,463.53
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,581.03,418.35
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,494.21,358.93
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,557.01,405.16
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,600.93,437.32
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,641.9,467.82
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,661.69,484.28
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,672.13,495.59
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,695.08,515.28
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,740.8,552.66
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,780.98,582.49
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,727.01,547.83
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,672.47,512.72
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,605.2,466.72
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,539.46,419.74
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,462.17,361.88
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,388.8,304.73
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,295.26,229.78
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,216.06,163.43
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,117.55,71.17
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,24.19,13.22
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,37.69,26.17
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,46.48,34.16
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,56.27,42.71
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,60.16,45.98
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,63.93,49.0
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,124.78,83.6
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,176.25,127.09
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,205.23,138.95
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,270.86,183.54
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,319.01,230.08
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,341.48,253.08
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,362.76,270.16
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,376.43,280.46
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,408.59,304.19
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,441.07,327.77
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,481.78,356.65
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,524.39,386.49
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,433.01,320.08
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,316.67,234.04
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,336.05,248.02
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,348.67,256.63
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,530.17,390.12
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,722.68,524.82
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,736.92,533.83
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,749.74,543.05
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,472.53,349.68
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,182.18,133.84
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,619.29,465.46
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,993.92,717.76
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,633.27,471.74
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,213.76,158.0
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,444.07,334.52
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,662.65,492.6
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,526.8,395.17
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,395.29,298.96
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,620.81,472.82
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,780.78,589.03
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,727.09,552.82
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,672.8,516.93
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,610.95,473.85
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,549.71,429.81
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,473.51,371.97
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,401.12,314.87
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,314.87,244.89
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,236.53,178.44
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,123.59,69.28
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,26.43,14.84
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,43.81,31.4
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,59.61,45.49
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,74.92,58.79
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,83.45,65.84
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,93.56,73.93
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,130.78,86.31
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,179.0,116.84
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,228.07,153.33
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,281.15,195.05
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,334.19,238.11
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,389.58,282.56
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,416.22,305.87
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,424.17,313.02
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,451.88,333.68
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,474.31,349.91
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,387.67,286.93
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,278.7,205.83
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,354.51,261.77
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,429.99,315.82
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,638.85,468.11
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,846.99,611.57
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,759.09,546.92
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,638.7,460.88
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,522.89,379.85
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,386.51,281.68
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,522.57,380.78
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,646.52,467.48
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,611.29,442.55
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,574.7,417.48
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,735.16,535.57
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,891.86,645.95
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,889.53,645.59
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,878.1,640.03
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,842.47,618.05
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,804.62,594.6
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,753.39,562.05
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,708.26,533.1
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,652.01,495.4
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,596.08,457.1
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,533.98,413.72
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,473.11,369.74
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,397.4,311.95
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,326.4,255.81
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,248.23,192.29
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,167.15,124.78
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,80.8,38.35
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,10.91,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,23.06,12.01
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,36.23,24.88
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,45.07,32.94
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,54.82,41.47
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,59.19,45.06
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,63.4,48.31
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,105.41,60.13
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,159.24,93.43
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,215.03,135.86
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,273.72,183.3
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,331.8,231.04
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,394.62,281.36
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,452.14,325.93
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,510.09,369.11
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,565.6,409.8
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,620.62,448.8
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,671.69,482.97
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,721.23,515.01
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,766.8,544.37
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,810.27,570.85
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,845.15,591.33
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,884.35,614.42
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,914.36,632.94
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,941.13,649.64
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,962.17,662.5
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,979.65,673.33
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,991.5,681.43
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,999.62,687.51
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,1000.86,689.63
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,998.29,689.69
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,988.5,686.3
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,975.08,680.8
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,963.72,676.6
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,938.25,663.57
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,906.25,647.15
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,871.48,628.75
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,828.78,603.59
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,784.05,576.71
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,734.52,546.37
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,680.05,511.9
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,615.43,468.28
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,551.92,423.94
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,473.46,366.76
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,399.07,309.89
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,309.11,237.8
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,227.89,169.16
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,108.93,43.14
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,21.16,10.29
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,33.64,22.66
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,40.69,29.18
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,47.49,35.19
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,51.83,38.81
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,55.99,42.1
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,100.48,54.97
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,156.07,89.71
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,213.12,133.05
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,276.48,183.13
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,335.03,231.11
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,395.11,279.46
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,418.77,301.49
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,412.94,298.71
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,450.54,326.09
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,488.41,352.88
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,597.08,431.12
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,723.45,519.09
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,768.9,548.12
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,806.32,571.68
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,743.48,526.02
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,632.96,446.85
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,794.17,560.13
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,933.24,648.63
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,680.72,485.13
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,355.9,255.72
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,697.77,503.4
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,1000.12,696.06
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,1000.53,694.16
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,997.18,693.64
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,986.51,688.13
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,972.23,680.6
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,656.84,476.85
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,279.77,205.06
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,606.09,450.11
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,850.85,617.58
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,805.84,587.95
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,759.23,559.64
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,702.97,524.46
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,646.42,488.21
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,579.42,442.31
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,513.84,395.17
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,429.69,332.76
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,356.87,276.2
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,268.89,205.77
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,190.8,139.9
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,92.56,23.65
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,23.45,11.75
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,37.73,26.05
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,48.01,35.38
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,57.93,44.09
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,64.09,49.34
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,70.59,54.66
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,112.66,67.43
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,165.11,100.8
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,218.7,142.1
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,275.59,188.6
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,332.58,236.12
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,391.48,284.33
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,448.47,329.38
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,505.87,373.08
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,561.83,414.71
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,615.7,453.44
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,665.52,487.09
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,714.04,518.56
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,758.55,545.71
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,801.1,569.6
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,846.02,593.76
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,882.71,611.9
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,912.59,627.56
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,939.22,641.07
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,960.47,651.27
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,978.19,659.43
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,873.98,597.03
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,725.88,500.58
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,737.03,511.53
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,746.39,519.5
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,807.3,561.76
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,849.96,592.09
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,904.3,630.49
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,935.1,651.85
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,871.99,614.93
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,802.93,574.45
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,797.36,574.13
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,778.77,564.67
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,728.35,534.65
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,673.14,500.83
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,607.66,457.76
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,543.41,413.82
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,464.22,356.99
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,389.37,300.36
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,297.07,226.93
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,214.18,156.41
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,100.72,7.42
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,20.77,9.42
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,33.82,22.62
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,40.87,29.15
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,47.68,35.18
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,50.48,37.49
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,53.27,39.62
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,100.23,53.52
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,156.87,89.45
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,218.65,137.41
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,278.98,187.15
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,338.66,236.89
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,399.72,286.57
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,459.2,333.56
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,518.87,378.83
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,575.79,421.4
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,630.9,461.29
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,682.63,496.95
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,732.77,530.42
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,778.41,560.25
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,821.7,588.35
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,860.44,612.15
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,896.4,634.04
