Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,926.86,653.27
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,953.97,670.45
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,975.14,683.07
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,992.64,693.52
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,1003.39,700.89
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,1010.28,706.06
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,1011.28,708.24
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,1008.42,708.19
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,998.16,704.69
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,984.19,699.0
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,963.09,687.44
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,938.64,673.8
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,916.43,662.63
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,881.34,642.93
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,837.6,616.02
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,791.93,587.5
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,737.11,552.56
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,685.53,519.17
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,619.03,473.18
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,553.86,426.87
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,474.22,368.14
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,399.0,309.71
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,303.73,232.58
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,218.63,158.46
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,103.09,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,20.83,9.2
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,32.14,21.3
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,38.87,27.57
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,45.38,33.37
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,47.94,35.49
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,50.5,37.46
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,99.32,51.99
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,161.05,91.98
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,219.63,137.18
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,281.15,187.28
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,342.11,237.92
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,404.36,288.48
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,466.8,337.62
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,526.6,383.17
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,583.43,425.91
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,639.28,466.67
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,691.43,503.12
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,741.79,537.16
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,788.13,566.62
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,832.06,594.21
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,870.77,617.43
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,906.49,638.6
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,937.2,657.35
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,964.5,674.01
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,985.42,686.76
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,1002.59,697.35
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,1014.43,704.82
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,1022.39,710.11
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,1022.87,710.16
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,1019.44,708.04
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,1008.5,703.27
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,993.8,696.37
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,975.82,686.72
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,944.53,668.83
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,911.09,649.62
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,874.89,628.54
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,829.59,601.32
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,787.13,575.64
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,730.35,540.2
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,673.17,503.69
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,604.86,458.22
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,538.12,411.84
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,456.48,352.0
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,379.45,292.68
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,283.03,215.27
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,196.99,140.38
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,91.03,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,22.99,10.36
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,38.55,26.63
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,51.08,37.93
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,63.12,48.48
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,69.9,54.13
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,76.42,59.33
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,134.13,90.84
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,172.65,123.77
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,211.85,151.2
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,262.32,188.4
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,302.95,220.93
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,342.36,251.88
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,349.78,258.56
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,347.17,256.68
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,398.56,293.58
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,454.5,332.98
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,502.38,366.22
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,558.87,404.87
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,688.89,499.14
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,829.99,596.32
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,865.74,617.32
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,906.11,642.09
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,935.92,661.35
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,962.39,678.65
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,917.76,651.23
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,841.84,598.25
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,944.88,671.45
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,1021.34,719.65
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,833.32,597.74
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,595.4,430.7
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,822.1,595.73
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,994.08,709.25
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,666.92,491.59
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,268.48,198.36
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,624.45,469.44
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,890.8,653.94
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,847.06,624.6
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,801.26,596.02
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,749.35,563.34
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,692.6,526.49
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,625.63,480.22
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,559.9,433.36
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,477.78,371.88
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,400.17,310.9
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,303.51,232.5
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,217.16,154.18
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,80.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,20.04,7.98
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,34.12,23.1
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,42.48,30.89
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,50.51,38.07
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,56.35,43.02
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,61.91,47.53
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,110.45,62.76
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,166.52,98.94
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,223.99,143.57
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,284.09,192.64
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,328.96,236.16
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,348.7,256.89
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,424.05,312.4
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,525.21,387.43
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,581.24,429.74
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,636.65,470.66
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,687.64,506.41
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,736.91,539.99
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,782.43,570.94
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,825.71,599.09
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,861.82,621.5
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,894.6,641.67
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,923.82,660.46
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,949.82,677.23
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,968.31,688.32
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,983.13,697.22
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,991.6,703.26
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,996.33,707.15
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,811.55,585.35
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,588.7,427.83
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,793.11,577.78
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,962.99,693.47
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,930.01,672.4
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,894.38,651.06
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,857.04,629.43
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,817.45,605.99
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,766.93,573.72
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,715.31,540.16
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,648.76,495.64
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,589.63,454.78
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,518.51,403.72
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,450.24,352.98
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,369.86,290.51
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,295.22,230.34
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,194.88,148.56
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,115.11,78.11
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,39.17,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,17.59,5.78
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,34.79,23.37
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,44.44,32.24
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,53.78,40.51
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,57.07,43.36
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,58.79,44.69
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,124.9,82.67
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,173.13,125.48
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,181.82,135.31
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,181.31,137.58
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,235.13,177.56
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,296.1,223.02
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,315.49,237.59
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,331.35,249.09
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,333.43,250.45
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,332.75,249.53
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,521.7,394.28
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,729.67,546.87
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,700.11,520.12
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,630.54,465.26
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,649.47,477.68
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,666.88,488.46
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,812.85,596.65
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,940.31,683.85
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,865.18,630.37
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,745.84,541.96
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,748.92,545.32
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,750.21,546.88
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,890.23,649.65
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,987.77,715.64
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,988.04,716.19
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,973.59,707.95
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,950.0,694.15
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,923.17,678.26
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,889.39,658.54
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,852.97,636.89
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,807.71,607.83
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,765.61,580.66
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,585.17,452.97
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,413.1,322.56
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,476.57,374.43
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,515.83,405.64
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,432.57,340.51
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,354.39,277.23
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,254.15,194.49
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,169.68,114.08
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,59.76,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,17.21,5.04
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,34.04,22.69
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,44.09,31.99
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,53.82,40.71
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,60.46,46.44
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,65.07,50.24
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,117.9,80.61
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,140.02,106.3
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,165.72,125.73
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,193.06,146.39
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,271.08,199.32
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,397.46,293.68
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,455.24,340.71
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,514.14,387.39
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,515.74,389.2
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,487.15,366.18
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,523.82,392.44
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,560.78,418.19
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,589.05,438.84
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,617.77,459.74
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,542.35,402.74
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,455.07,336.51
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,708.84,527.18
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,933.75,682.61
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,952.36,693.71
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,967.42,704.04
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,977.36,710.6
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,994.86,722.27
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,993.17,721.78
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,987.73,719.13
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,836.45,617.93
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,669.38,496.97
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,658.49,491.99
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,645.41,484.69
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,740.0,558.53
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,814.13,614.57
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,764.16,581.03
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,713.12,546.99
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,653.11,506.21
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,587.13,459.83
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,515.13,406.1
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,446.32,353.16
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,364.11,288.54
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,288.12,226.49
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,187.67,143.53
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,106.9,67.95
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,36.74,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,17.93,4.92
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,34.92,23.49
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,52.8,39.53
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,70.75,55.38
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,88.33,70.47
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,105.53,84.87
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,117.64,89.02
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,126.52,97.12
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,177.32,133.46
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,241.59,180.81
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,272.14,205.52
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,301.26,228.63
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,365.86,277.45
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,441.46,334.47
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,475.5,360.02
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,507.41,383.49
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,563.42,424.35
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,630.27,472.01
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,678.69,505.99
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,727.86,540.05
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,721.29,533.46
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,700.17,517.2
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,697.82,514.76
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,692.54,510.13
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,702.7,516.43
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,711.44,521.69
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,574.82,424.92
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,432.35,321.43
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,533.03,396.58
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,616.64,456.97
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,579.24,430.95
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,541.02,404.9
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,372.78,282.78
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,211.18,160.17
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,132.04,99.81
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,57.51,40.9
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,32.67,20.99
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,7.93,0.84
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.04,0.15
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.94,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.9,1.03
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,13.62,6.23
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,19.35,11.44
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,25.97,17.36
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,32.61,23.21
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,32.62,21.93
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,32.63,21.86
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,64.13,47.97
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,95.03,73.13
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,112.0,86.72
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,129.12,100.33
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,153.16,119.4
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,177.88,138.9
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,145.82,112.96
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,112.72,86.18
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,134.24,103.18
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,156.14,120.29
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,181.93,140.62
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,208.28,161.27
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,230.21,177.99
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,252.57,194.92
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,237.4,183.06
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,221.94,171.05
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,216.6,166.61
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,211.13,162.1
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,231.47,178.04
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,252.24,194.25
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,257.69,198.66
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,263.28,203.27
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,245.86,190.03
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,228.34,176.71
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,130.13,99.54
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,38.04,25.4
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,36.24,24.11
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,34.45,22.78
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,64.15,47.3
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,95.73,73.34
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,84.05,64.0
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,72.37,54.6
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,60.2,44.65
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,48.57,35.01
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,37.49,25.74
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,26.42,16.33
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,16.71,7.91
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.02,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.64,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,18.14,3.71
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,35.05,24.12
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,50.73,38.68
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,66.83,53.3
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,80.01,64.94
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,93.31,76.37
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,132.8,95.47
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,174.2,125.97
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,167.33,126.3
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,140.61,109.68
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,193.36,150.64
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,252.73,196.36
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,293.43,227.21
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,337.4,260.31
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,350.95,270.28
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,362.81,278.79
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,472.75,362.11
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,598.14,453.81
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,563.07,425.73
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,509.75,384.8
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,469.67,355.07
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,434.79,328.63
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,538.46,406.09
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,634.94,476.01
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,631.93,473.17
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,627.42,470.01
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,656.66,493.13
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,702.6,527.42
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,703.6,528.92
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,702.92,529.69
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,674.64,510.18
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,644.99,489.82
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,674.65,514.62
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,700.01,535.94
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,607.67,468.51
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,500.53,389.67
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,463.87,364.18
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,426.47,337.29
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,387.63,308.56
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,348.35,278.95
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,438.43,351.72
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,488.47,390.66
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,403.23,322.36
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,323.57,256.61
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,227.27,174.98
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,136.88,68.49
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,48.73,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,13.99,0.75
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,28.31,18.27
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,35.24,25.02
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,41.96,31.2
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,45.48,34.35
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,50.93,39.03
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,108.43,59.51
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,166.15,98.81
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,224.72,146.08
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,286.3,198.1
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,347.87,250.67
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,410.68,302.81
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,472.5,352.52
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,532.1,398.66
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,589.16,441.99
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,645.23,483.09
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,697.11,518.9
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,747.17,551.65
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,792.89,580.95
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,836.1,608.3
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,875.6,632.42
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,912.3,654.57
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,942.23,672.97
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,968.65,689.2
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,989.47,701.39
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,1006.49,711.34
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,1017.18,718.19
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,1023.91,722.81
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,1023.96,723.53
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,1020.02,722.04
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,1009.8,716.86
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,995.79,709.54
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,974.24,697.65
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,949.17,683.66
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,916.79,664.34
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,881.59,643.21
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,847.56,623.34
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,802.28,595.68
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,745.81,559.99
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,688.64,522.93
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,621.3,476.83
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,555.08,429.7
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,474.21,369.63
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,394.77,306.4
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,289.87,218.52
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,187.75,75.57
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,71.76,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,13.17,0.0
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,26.67,16.97
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,32.87,23.13
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,38.92,28.77
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,42.25,31.79
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,52.63,40.84
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,107.97,57.9
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,167.95,99.52
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,228.72,149.69
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,292.36,204.96
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,358.87,263.22
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,422.76,318.28
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,484.43,370.12
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,546.05,420.16
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,604.52,466.13
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,661.84,509.69
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,715.58,549.37
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,767.39,585.43
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,815.12,618.08
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,860.24,648.66
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,899.33,673.79
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,935.09,696.49
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,965.74,716.81
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,992.78,734.73
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,1014.64,749.28
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,1032.61,761.38
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,1043.53,768.67
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,1050.38,773.46
