Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,1051.05,774.69
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,1047.63,773.43
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,1037.25,767.47
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,1022.96,759.11
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,999.98,745.11
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,973.55,728.92
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,939.68,708.82
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,902.91,686.62
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,867.05,663.79
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,819.85,632.68
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,761.5,592.96
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,702.48,551.86
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,630.13,499.81
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,559.27,446.95
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,476.88,382.25
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,395.52,314.43
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,284.74,218.64
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,175.79,48.03
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,67.21,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,12.78,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,25.86,16.4
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,32.55,23.06
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,39.05,29.14
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,46.33,35.7
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,53.52,41.99
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,109.76,59.38
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,170.64,101.88
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,232.33,152.67
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,296.64,207.81
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,362.79,264.91
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,426.45,318.71
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,488.05,369.2
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,549.35,417.48
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,607.89,462.46
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,665.25,504.94
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,718.32,541.94
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,769.33,575.33
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,815.92,604.83
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,859.86,632.15
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,899.51,655.03
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,936.05,675.57
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,966.19,694.01
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,992.68,710.21
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,1013.44,723.85
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,1030.27,735.25
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,1041.13,742.22
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,1047.93,746.91
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,1047.5,747.77
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,1042.99,746.27
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,1031.45,741.13
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,1016.02,733.72
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,993.79,722.09
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,968.03,708.25
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,933.61,688.06
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,896.32,665.91
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,859.95,644.15
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,812.37,614.42
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,754.14,576.88
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,695.28,537.89
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,624.51,487.91
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,555.17,437.05
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,472.13,373.48
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,390.52,306.79
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,279.8,211.35
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,169.26,12.32
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,65.06,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.63,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.26,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,9.65,2.83
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,14.06,6.86
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,18.47,10.82
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,22.89,14.71
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,54.33,40.23
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,84.83,65.18
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,111.71,86.41
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,139.02,107.45
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,211.81,162.36
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,296.95,226.2
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,308.77,235.22
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,314.34,239.33
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,299.36,227.87
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,280.47,213.25
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,274.58,208.22
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,271.6,205.31
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,552.57,419.26
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,834.22,611.27
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,786.57,572.71
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,695.23,505.08
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,701.81,509.59
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,706.13,511.51
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,663.62,480.79
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,601.63,437.31
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,827.88,598.3
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,1012.51,714.02
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,1010.89,712.16
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,1005.38,710.73
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,994.04,706.8
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,979.02,700.63
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,647.12,483.98
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,246.26,186.1
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,394.02,303.53
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,520.54,399.7
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,402.4,311.8
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,290.15,226.47
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,258.57,203.53
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,227.01,179.7
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,193.31,153.18
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,159.79,126.13
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,122.85,95.85
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,86.35,65.17
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,52.29,35.4
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.22,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.82,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,14.99,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,29.67,19.33
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,41.32,30.49
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,50.79,39.21
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,57.13,44.9
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,67.57,53.93
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,118.16,69.68
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,174.34,108.2
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,232.41,154.69
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,293.63,205.62
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,354.15,256.52
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,416.53,307.79
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,478.26,357.14
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,537.67,403.2
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,594.29,445.5
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,650.34,485.99
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,702.43,522.46
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,752.84,556.77
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,798.14,587.48
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,841.16,615.47
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,881.29,640.16
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,926.78,668.09
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,956.72,686.55
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,983.11,702.91
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,1003.39,716.19
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,1019.82,727.24
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,1029.88,733.82
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,1035.94,738.13
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,1034.87,737.43
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,1029.81,734.48
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,1017.32,727.87
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,1001.06,719.09
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,974.84,704.71
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,955.65,694.91
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,919.3,674.67
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,880.22,652.51
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,832.13,622.65
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,782.28,591.1
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,721.75,551.33
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,666.07,513.95
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,592.05,461.86
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,520.27,408.88
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,429.74,338.78
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,345.46,269.74
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,234.17,172.51
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,120.46,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.6,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.88,18.38
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,39.17,28.33
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,50.87,38.92
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,56.77,44.2
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,67.27,53.24
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,116.83,68.6
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,171.98,106.5
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,228.45,151.51
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,289.23,202.13
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,349.04,252.8
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,412.94,305.48
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,471.43,352.7
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,530.24,398.56
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,586.61,442.0
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,642.32,483.75
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,694.84,521.48
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,746.06,557.35
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,791.22,587.92
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,827.88,612.14
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,772.56,570.14
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,675.09,496.5
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,822.67,605.04
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,959.41,696.94
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,979.47,707.86
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,995.89,717.57
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,1004.71,723.55
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,1009.69,727.3
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,1008.19,727.55
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,1002.86,725.55
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,989.2,717.93
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,971.9,708.15
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,946.23,693.39
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,917.4,676.56
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,880.69,655.0
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,847.26,635.5
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,797.35,603.41
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,746.14,569.93
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,684.76,528.29
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,623.55,485.71
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,548.12,431.3
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,475.18,375.49
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,384.25,303.81
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,299.72,233.88
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,196.93,142.34
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,68.77,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,16.26,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,31.79,20.3
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,44.33,32.25
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,57.08,43.71
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,75.17,59.45
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,98.4,79.24
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,117.31,89.32
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,134.22,103.07
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,158.88,122.08
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,184.98,142.19
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,219.61,168.96
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,257.08,197.94
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,213.65,164.12
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,161.86,123.23
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,318.51,245.53
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,493.15,377.33
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,484.85,369.15
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,474.92,359.92
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,538.87,407.94
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,617.15,465.21
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,747.9,563.39
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,880.49,656.11
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,908.65,673.89
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,933.54,690.18
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,820.9,611.03
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,681.48,506.9
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,838.63,625.01
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,980.22,721.6
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,978.85,718.27
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,973.76,713.79
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,960.67,705.64
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,944.07,695.38
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,918.95,679.58
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,890.73,661.83
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,853.97,638.3
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,820.26,616.81
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,773.03,586.06
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,724.44,553.94
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,662.92,511.7
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,601.77,468.7
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,527.56,413.92
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,456.02,358.21
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,365.52,286.61
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,280.87,216.63
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,179.5,125.41
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,52.24,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.62,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,28.85,17.69
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,39.89,28.32
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,50.58,37.94
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,57.35,43.92
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,67.54,46.2
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,116.28,67.83
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,170.81,105.47
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,218.78,153.26
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,241.96,180.03
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,307.7,226.12
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,407.21,300.85
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,465.28,346.77
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,523.99,391.53
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,579.81,434.16
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,634.99,475.02
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,686.1,510.89
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,735.75,544.63
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,780.23,573.9
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,816.34,596.86
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,856.03,621.18
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,893.41,643.69
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,921.37,661.29
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,945.94,676.8
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,964.99,687.49
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,980.38,695.96
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,988.61,701.48
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,993.03,704.81
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,991.57,705.14
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,986.33,703.29
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,973.31,696.67
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,967.12,694.59
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,942.8,680.92
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,915.23,665.25
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,880.07,645.45
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,842.35,623.72
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,794.11,593.56
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,744.31,561.74
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,688.71,524.88
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,629.19,484.18
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,555.87,431.92
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,485.11,378.76
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,393.48,307.09
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,308.9,237.28
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,197.4,134.2
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,63.27,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.84,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,27.34,16.24
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,37.3,25.97
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,48.55,36.03
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,50.44,37.82
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,59.29,38.5
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,110.46,60.68
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,167.07,99.73
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,215.66,149.87
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,232.87,173.36
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,302.72,221.37
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,409.98,301.25
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,469.92,349.4
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,530.9,396.85
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,587.41,440.33
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,642.96,481.85
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,695.27,519.01
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,746.19,553.29
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,730.56,539.27
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,682.95,502.08
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,650.21,477.16
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,607.26,444.68
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,643.21,469.98
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,666.61,486.31
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,695.03,505.87
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,722.89,524.95
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,887.3,642.63
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,1011.89,722.43
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,882.32,638.56
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,706.9,515.66
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,867.25,633.0
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,976.18,704.09
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,947.24,685.94
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,925.27,673.53
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,889.23,653.09
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,850.61,630.75
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,801.81,599.86
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,751.5,567.39
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,690.64,526.58
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,634.38,487.98
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,557.91,433.38
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,484.45,378.09
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,391.92,305.56
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,306.61,234.87
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,188.86,123.54
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,53.57,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,14.55,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.29,15.28
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,34.6,23.69
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,42.63,30.98
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,22.03,13.41
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,7.91,0.9
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.59,0.0
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.28,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,8.8,1.57
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,12.33,4.42
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,183.45,133.15
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,404.85,300.48
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,463.46,348.15
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,521.58,394.61
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,577.02,438.49
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,631.39,480.52
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,621.92,470.47
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,573.73,431.28
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,586.88,440.8
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,596.81,447.51
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,583.75,438.01
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,577.51,433.27
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,759.68,571.83
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,927.81,691.99
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,942.66,702.26
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,953.74,711.02
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,637.09,487.24
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,246.87,186.9
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,451.76,346.81
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,647.24,493.05
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,519.05,397.99
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,390.8,300.97
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,483.44,375.79
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,572.4,446.57
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,608.92,478.55
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,657.3,519.05
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,422.17,337.18
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,172.82,135.34
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,149.05,116.93
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,125.58,98.17
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,102.19,79.13
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,79.0,59.87
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,56.77,41.19
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,33.65,21.59
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,18.07,6.45
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.55,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,14.55,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,26.42,15.85
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,35.65,25.52
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,44.54,33.85
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,49.12,38.11
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,61.35,41.11
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,112.82,64.86
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,169.73,105.83
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,227.51,153.9
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,291.63,209.13
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,320.96,243.0
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,321.87,249.48
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,336.0,261.34
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,345.39,268.37
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,373.0,289.0
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,400.8,309.34
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,565.21,437.04
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,743.76,570.23
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,788.67,598.21
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,831.18,624.97
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,868.33,647.99
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,902.56,668.8
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,931.05,686.02
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,956.12,700.97
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,976.13,712.63
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,992.48,722.0
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,1000.68,727.67
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,1005.01,731.07
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,1003.79,731.53
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,998.71,729.7
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,984.96,721.97
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,967.58,712.07
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,952.36,703.72
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,923.59,686.42
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,886.02,664.53
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,845.9,640.64
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,799.5,610.73
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,751.31,579.03
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,694.2,540.22
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,632.92,497.23
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,558.8,442.15
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,487.19,386.16
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,392.31,310.19
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,305.1,236.01
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,184.12,107.99
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,53.4,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,11.82,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,21.12,11.44
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,30.14,20.8
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,37.09,27.39
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,41.02,31.0
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,54.31,33.68
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,111.23,58.75
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,173.02,102.99
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,232.1,160.14
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,270.14,199.58
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,315.19,238.72
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,354.23,271.61
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,444.77,341.31
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,556.11,426.97
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,614.98,473.12
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,672.62,517.21
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,726.24,556.1
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,777.79,591.01
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,824.74,622.45
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,868.9,651.71
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,854.07,639.96
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,809.33,605.07
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,912.45,678.98
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,998.26,735.46
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,1018.0,748.23
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,1033.74,759.13
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,1043.97,766.64
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,1050.1,771.7
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,1048.15,771.72
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,1042.13,769.31
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,1029.44,762.3
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,1012.88,752.93
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,987.76,737.98
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,959.26,720.86
