Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,923.1,698.78
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,893.29,680.95
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,843.22,648.75
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,791.51,614.92
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,728.71,571.3
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,665.75,526.34
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,591.58,471.62
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,515.9,412.91
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,417.36,333.27
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,326.73,254.76
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,161.27,85.36
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,12.73,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,22.96,12.73
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,31.09,21.63
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,38.95,29.07
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,43.48,33.22
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,57.48,36.49
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,116.89,64.89
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,177.25,107.56
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,238.48,157.56
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,302.69,211.59
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,366.43,265.88
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,431.53,319.91
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,493.99,369.66
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,556.46,417.45
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,615.06,460.75
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,672.59,501.66
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,725.61,538.03
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,776.64,571.23
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,823.42,600.74
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,867.57,628.24
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,907.67,652.44
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,944.76,674.6
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,974.29,692.44
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,1000.13,708.08
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,1019.75,719.51
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,1035.42,728.67
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1044.07,734.26
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,1048.62,737.61
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,1046.61,739.02
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,1040.57,738.11
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,1026.41,730.66
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,1008.44,721.06
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,984.13,708.38
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,956.37,693.51
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,928.95,680.1
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,889.02,658.22
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,839.04,628.45
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,787.32,596.64
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,723.9,555.21
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,660.38,512.26
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,586.28,459.1
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,510.32,401.54
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,410.95,323.25
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,319.82,245.53
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,156.31,68.71
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,12.73,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,23.05,12.38
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,31.16,21.45
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,39.02,28.84
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,43.13,32.6
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,57.06,35.62
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,115.65,63.77
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,175.28,105.97
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,235.85,155.64
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,299.49,209.67
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,361.91,262.68
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,425.64,315.19
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,487.12,364.38
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,548.69,411.73
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,606.63,455.97
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,663.53,498.07
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,716.12,534.91
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,766.82,568.59
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,812.73,597.54
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,856.0,624.43
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,894.79,648.63
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,930.52,670.76
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,960.02,689.19
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,985.92,705.38
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,1005.66,718.34
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,1021.51,729.04
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,1030.39,735.56
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,1035.23,739.78
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,1033.96,738.89
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,1028.69,735.69
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,1015.51,728.64
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,998.56,719.4
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,971.33,703.68
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,950.66,692.32
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,913.15,670.76
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,872.95,647.3
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,823.6,616.39
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,772.6,583.76
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,709.17,541.74
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,645.72,498.28
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,573.12,446.53
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,498.64,390.21
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,399.85,312.34
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,309.37,234.73
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,150.26,48.04
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,13.64,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.97,13.29
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,34.75,24.14
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,44.18,32.88
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,47.98,36.36
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,61.56,39.11
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,113.94,63.4
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,171.9,104.61
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,233.61,154.86
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,295.69,207.53
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,357.18,260.61
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,420.08,313.68
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,480.82,362.94
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,541.94,410.64
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,598.23,453.86
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,653.61,494.99
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,705.7,532.49
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,755.97,567.09
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,801.02,597.01
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,843.49,624.89
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,880.9,648.12
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,915.23,669.12
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,943.61,687.16
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,968.44,702.91
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,987.67,713.98
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,1003.11,722.71
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,1011.2,727.57
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,1015.34,730.09
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,1012.01,726.91
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,1004.77,721.48
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,991.26,713.7
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,974.09,703.75
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,957.55,694.35
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,927.62,676.3
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,889.74,654.01
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,849.32,629.82
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,798.6,597.02
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,746.48,562.75
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,687.43,523.49
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,624.4,480.01
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,544.75,421.99
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,468.44,363.04
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,368.31,284.4
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,276.98,206.41
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,134.23,20.74
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,20.92,9.88
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,38.97,27.76
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,55.53,42.87
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,72.67,58.13
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,90.88,70.02
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,115.29,88.36
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,140.74,108.18
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,159.78,123.25
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,177.92,137.4
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,205.06,158.15
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,233.49,179.53
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,256.14,196.12
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,279.12,212.56
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,358.02,270.83
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,442.46,331.2
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,461.36,342.79
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,478.46,353.29
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,390.04,289.62
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,273.35,203.51
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,511.8,381.67
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,748.76,545.53
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,770.26,560.18
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,790.03,575.9
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,886.23,642.93
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,969.81,696.8
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,929.05,670.84
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,868.71,631.54
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,930.43,675.61
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,972.15,703.95
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,956.93,694.91
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,938.21,684.26
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,894.7,657.38
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,855.95,633.63
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,815.37,609.19
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,772.85,583.04
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,720.64,548.54
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,667.58,512.79
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,600.64,466.25
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,534.69,418.74
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,449.19,354.25
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,374.06,294.9
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,280.07,218.5
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,195.85,145.2
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,94.71,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.18,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.14,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,13.62,5.94
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,21.12,12.68
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,29.51,20.12
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,37.92,26.05
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,31.72,20.82
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,25.55,15.59
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,80.32,60.35
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,133.36,102.53
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,148.05,113.49
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,163.13,124.74
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,270.91,207.04
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,396.48,300.97
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,432.19,327.24
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,467.32,352.97
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,511.49,384.56
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,557.63,416.96
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,677.92,505.99
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,805.36,595.0
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,845.27,618.73
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,875.48,636.68
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,902.61,653.91
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,926.45,669.06
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,944.83,679.45
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,959.68,687.7
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,967.58,693.06
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,971.79,696.32
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,979.22,701.83
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,972.51,698.52
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,958.19,690.66
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,940.35,680.74
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,914.2,665.55
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,885.0,648.41
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,846.21,626.09
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,805.13,601.92
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,758.65,572.77
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,706.49,538.93
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,642.58,495.44
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,579.42,451.07
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,498.78,390.8
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,421.81,329.8
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,321.27,249.25
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,230.62,169.61
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,108.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,13.19,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,22.78,10.14
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,33.66,22.83
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,44.24,32.57
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,51.93,39.51
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,67.21,43.91
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,114.97,66.86
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,168.92,105.2
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,197.73,141.07
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,191.97,146.7
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,217.38,166.61
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,243.14,186.46
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,259.3,198.66
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,274.48,209.83
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,353.1,269.55
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,436.9,332.21
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,439.11,332.45
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,437.38,329.7
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,358.8,270.7
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,272.67,204.97
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,473.35,357.86
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,679.49,506.88
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,819.73,609.89
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,935.05,688.44
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,953.94,699.08
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,969.25,708.05
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,977.31,713.8
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,981.59,717.27
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,979.23,715.11
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,973.09,710.68
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,958.04,703.13
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,949.61,700.18
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,921.77,683.11
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,890.95,664.11
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,852.49,639.35
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,811.7,612.83
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,759.58,578.19
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,711.58,545.87
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,646.93,500.76
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,583.08,454.87
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,501.8,394.12
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,424.33,332.45
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,322.68,249.96
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,230.59,167.15
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,107.56,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,13.19,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.79,9.37
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,35.23,23.86
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,47.29,34.84
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,54.27,41.16
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,68.58,44.45
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,117.45,68.17
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,172.61,107.27
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,227.93,151.84
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,288.88,203.26
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,351.17,256.7
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,412.36,308.32
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,472.12,357.6
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,533.39,406.61
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,590.35,450.67
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,644.47,491.22
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,696.68,529.53
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,747.55,565.3
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,791.86,594.11
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,833.63,620.78
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,872.45,645.41
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,908.47,667.95
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,937.03,686.45
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,962.06,702.63
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,980.54,713.04
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,995.19,721.01
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,1003.45,726.18
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,1007.76,729.13
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,1004.69,727.99
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,997.74,724.53
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,983.93,717.96
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,966.47,709.12
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,940.92,693.55
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,912.17,675.89
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,883.55,659.18
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,842.88,634.02
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,792.2,600.53
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,740.18,565.52
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,676.12,520.99
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,612.38,475.31
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,535.96,418.48
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,458.48,357.39
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,355.19,273.85
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,261.96,186.97
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,99.94,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,12.73,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,22.01,8.12
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,34.48,23.17
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,46.57,34.19
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,54.0,40.91
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,69.02,44.64
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,117.54,68.16
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,172.41,107.05
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,227.69,151.48
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,291.76,205.26
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,351.47,256.8
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,412.88,308.71
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,472.53,358.06
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,533.47,406.97
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,589.11,450.29
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,644.15,491.77
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,695.39,529.49
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,745.13,564.57
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,789.84,593.8
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,832.03,620.89
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,869.3,644.59
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,903.53,666.04
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,931.33,684.16
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,955.62,699.97
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,973.86,711.81
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,988.32,721.29
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,995.97,726.41
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,999.71,729.16
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,996.63,726.09
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,989.71,720.72
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,974.92,712.96
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,956.53,703.28
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,939.31,693.23
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,908.97,674.41
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,870.33,649.73
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,829.26,623.21
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,778.1,589.3
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,725.67,553.88
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,665.4,513.06
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,601.42,467.98
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,520.3,407.31
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,442.93,345.69
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,338.19,260.6
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,243.87,170.73
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,91.71,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.37,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.32,1.54
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,27.21,17.05
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,41.55,29.89
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,58.02,44.34
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,74.52,55.87
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,80.57,60.69
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,86.13,64.97
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,137.85,104.42
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,197.56,150.16
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,225.29,171.93
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,253.29,193.58
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,344.77,262.93
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,457.3,348.35
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,501.35,381.38
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,545.04,413.4
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,636.23,481.63
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,732.97,552.58
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,776.91,582.34
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,818.52,609.98
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,852.35,631.01
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,890.18,654.59
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,871.23,641.05
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,822.52,605.11
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,909.87,665.56
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,973.61,705.65
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,841.8,618.32
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,664.59,491.07
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,685.71,508.5
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,704.9,523.55
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,554.94,415.84
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,406.54,306.05
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,386.85,292.94
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,366.69,278.93
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,407.82,312.33
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,428.04,330.08
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,393.56,304.99
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,358.64,279.4
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,318.99,249.91
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,279.08,219.42
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,231.92,182.1
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,197.89,153.74
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,132.91,100.49
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,81.43,52.72
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,29.31,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,10.46,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,19.26,4.59
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,34.78,23.22
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,50.41,37.4
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,64.49,49.85
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,83.63,60.17
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,120.02,82.51
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,159.69,111.72
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,187.37,137.76
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,203.39,153.89
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,257.72,195.06
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,325.12,247.1
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,408.65,310.88
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,516.31,393.66
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,570.76,435.59
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,624.48,475.88
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,596.08,451.86
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,536.5,403.85
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,590.44,444.16
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,647.45,485.77
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,655.16,489.36
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,659.7,490.84
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,708.37,526.81
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,772.74,572.71
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,772.21,571.75
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,768.75,569.22
