Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,783.86,580.84
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,796.73,590.9
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,808.96,601.11
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,818.17,609.39
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,673.65,507.29
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,532.29,404.13
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,601.79,458.87
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,665.52,507.88
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,719.93,550.58
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,771.99,588.09
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,719.37,551.6
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,666.02,514.61
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,597.98,466.33
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,531.16,417.42
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,450.36,354.98
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,373.39,292.85
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,268.2,206.41
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,174.87,114.81
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,61.27,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,10.91,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,19.93,3.79
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,36.61,24.85
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,53.36,40.19
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,36.6,26.21
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,20.23,11.32
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,25.53,15.76
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,30.84,20.16
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,104.91,80.0
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,181.11,140.74
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,242.55,187.55
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,319.41,247.62
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,353.01,274.93
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,384.91,300.15
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,425.27,332.05
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,466.98,364.62
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,515.21,401.43
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,566.07,439.78
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,595.65,462.14
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,624.63,483.92
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,533.58,412.18
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,430.42,330.25
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,547.65,421.73
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,672.2,516.4
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,832.85,640.67
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,972.87,741.46
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,853.8,656.31
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,699.49,538.47
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,855.01,659.86
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,977.38,747.92
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,963.31,738.5
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,945.68,727.31
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,919.15,710.11
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,889.51,690.71
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,851.36,665.98
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,810.82,639.22
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,764.0,606.13
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,720.53,575.0
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,655.78,527.32
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,591.74,478.7
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,515.1,418.14
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,441.59,356.08
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,333.65,263.6
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,231.95,151.1
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,88.45,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,9.1,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,18.03,1.86
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,25.85,16.57
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,33.5,24.04
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,37.62,27.96
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,55.47,31.82
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,112.85,59.39
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,175.39,105.5
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,241.16,161.35
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,306.38,218.94
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,370.82,276.86
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,436.25,334.4
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,498.9,387.44
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,561.27,438.27
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,620.53,484.82
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,678.47,528.62
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,732.29,568.1
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,783.96,603.32
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,830.43,634.29
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,874.01,662.85
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,912.55,686.7
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,947.64,707.99
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,977.13,726.77
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,1002.81,743.04
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,1022.13,754.25
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,1037.37,762.94
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,1046.08,768.5
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,1050.59,771.57
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,1047.88,768.68
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,1041.03,763.39
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,1026.6,756.37
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,1008.26,746.98
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,982.24,731.21
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,952.79,713.25
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,915.14,689.23
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,874.86,663.31
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,824.51,630.58
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,780.62,601.71
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,715.1,556.97
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,649.8,510.65
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,565.66,447.02
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,484.86,382.35
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,373.74,291.03
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,267.22,164.31
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,108.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,8.64,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,17.09,0.0
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,25.45,16.24
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,33.59,24.22
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,37.68,28.15
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,55.48,32.02
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,112.27,59.3
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,174.27,104.75
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,237.08,157.98
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,305.04,217.44
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,368.77,273.88
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,433.5,329.8
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,495.75,381.39
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,557.6,430.63
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,616.37,476.2
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,673.9,519.16
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,727.09,557.76
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,778.05,592.47
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,824.22,623.41
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,867.6,652.17
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,905.21,675.52
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,939.38,696.43
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,968.55,715.31
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,993.96,731.79
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,1012.16,742.21
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,1026.31,750.16
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,1034.37,755.82
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,1038.32,759.06
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,1034.66,756.64
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,1026.95,751.84
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,1012.26,743.69
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,993.79,733.26
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,966.02,717.23
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,935.04,699.04
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,905.8,682.85
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,864.55,658.13
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,811.14,623.17
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,756.39,586.44
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,689.59,540.05
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,623.15,492.06
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,536.97,427.03
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,461.52,365.76
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,348.97,271.65
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,239.66,135.85
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,93.53,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,9.55,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,17.07,0.0
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,31.83,21.32
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,46.23,35.03
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,60.8,48.39
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,81.26,59.74
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,117.62,81.57
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,157.62,111.34
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,205.98,148.64
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,264.92,196.52
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,331.24,250.62
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,410.44,315.61
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,469.01,364.57
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,527.95,412.28
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,519.11,406.08
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,481.18,375.47
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,412.78,322.06
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,328.82,255.0
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,443.03,344.44
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,568.54,439.62
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,502.09,387.35
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,426.85,328.45
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,444.31,342.07
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,462.06,355.59
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,615.28,472.35
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,757.35,576.75
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,711.65,542.89
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,678.68,518.63
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,700.68,536.75
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,737.55,564.82
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,841.49,643.63
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,924.6,701.44
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,859.34,656.61
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,787.46,607.58
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,786.61,608.63
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,774.07,600.72
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,722.73,564.0
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,666.3,523.22
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,599.34,475.41
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,533.51,426.64
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,451.86,362.61
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,374.23,298.47
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,267.92,208.13
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,164.13,81.72
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,59.81,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,22.14,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,30.74,19.9
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,40.05,29.08
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,48.51,36.89
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,65.62,42.38
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,107.13,72.86
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,117.76,90.62
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,171.57,126.43
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,251.84,185.44
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,318.33,236.22
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,402.79,302.37
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,461.0,349.87
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,520.35,396.74
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,498.91,380.69
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,437.48,332.7
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,294.23,225.03
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,125.85,93.6
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,171.91,129.55
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,219.43,165.82
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,382.98,289.96
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,536.53,401.08
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,486.29,363.08
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,417.1,312.09
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,487.87,364.22
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,545.11,405.31
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,762.93,564.99
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,950.67,691.01
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,739.35,547.8
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,492.73,368.78
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,487.49,368.28
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,481.27,365.81
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,680.21,516.99
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,839.88,630.13
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,797.82,601.7
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,753.95,573.33
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,699.06,536.87
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,643.62,499.03
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,573.7,449.65
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,505.23,399.21
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,419.29,331.78
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,337.35,264.79
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,233.53,177.83
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,129.58,52.63
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,44.52,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,16.28,7.84
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,26.44,17.38
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,39.28,28.95
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,51.73,38.11
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,64.66,48.91
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,77.73,59.63
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,128.28,99.02
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,185.87,143.73
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,219.21,170.17
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,257.29,200.35
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,296.32,230.61
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,338.19,262.75
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,412.33,319.55
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,491.44,379.33
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,534.96,411.16
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,579.44,443.31
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,591.24,451.27
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,599.26,456.45
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,603.32,458.01
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,604.53,457.46
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,665.44,503.31
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,742.62,559.34
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,717.54,541.22
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,703.82,531.34
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,746.52,562.94
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,773.7,583.55
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,775.97,584.98
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,775.61,584.87
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,794.92,602.08
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,817.62,620.36
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,645.74,496.6
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,453.13,352.26
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,426.72,334.74
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,399.36,315.42
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,365.05,289.58
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,330.62,263.25
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,289.92,232.02
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,249.27,199.92
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,203.53,162.55
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,158.52,124.62
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,102.2,75.81
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,34.77,6.77
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,14.35,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,15.02,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,26.18,15.89
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,38.7,27.95
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,44.84,33.71
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,61.69,39.06
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,108.85,62.52
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,162.54,100.94
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,217.62,146.19
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,276.56,196.4
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,299.58,224.56
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,289.51,222.24
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,323.11,248.69
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,356.84,274.48
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,477.88,367.43
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,617.72,472.37
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,666.71,506.95
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,714.02,539.76
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,757.26,569.32
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,798.24,596.34
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,836.22,619.85
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,864.7,636.76
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,891.27,653.65
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,914.53,668.36
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,931.15,677.89
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,944.19,685.23
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,950.56,689.78
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,963.18,698.61
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,958.53,696.37
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,950.19,692.08
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,934.16,682.49
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,914.71,670.84
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,882.21,651.1
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,847.01,629.53
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,812.0,608.7
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,769.98,582.7
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,716.52,547.35
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,662.37,510.61
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,593.63,462.33
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,526.3,413.17
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,440.78,346.58
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,359.91,280.41
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,249.99,188.05
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,138.63,25.91
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,50.33,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.19,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,14.7,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,27.32,16.55
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,40.05,28.93
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,47.76,36.07
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,66.86,43.86
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,111.94,66.54
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,163.91,103.35
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,217.72,146.57
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,276.24,195.08
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,333.51,243.1
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,392.98,291.44
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,398.19,299.29
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,374.45,282.34
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,484.67,364.87
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,615.96,459.95
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,664.64,493.8
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,711.82,526.54
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,754.87,556.47
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,795.74,583.77
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,836.51,610.22
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,868.1,630.53
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,894.3,647.65
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,917.17,662.75
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,934.11,674.17
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,947.48,683.5
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,785.54,576.64
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,573.9,425.45
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,562.0,419.47
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,548.98,411.36
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,755.56,563.98
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,919.24,673.88
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,671.3,505.76
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,400.96,305.81
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,293.3,226.34
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,204.97,157.88
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,168.46,129.92
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,147.0,113.23
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,378.78,301.99
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,534.66,421.77
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,450.15,354.33
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,370.21,288.48
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,258.27,193.27
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,143.05,4.39
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,53.12,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,14.55,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,23.65,13.5
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,33.68,23.55
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,39.28,28.83
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,56.64,33.96
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,107.83,58.87
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,165.22,99.85
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,226.28,149.83
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,288.01,202.21
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,348.37,254.18
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,410.43,306.42
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,470.4,355.81
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,530.78,403.96
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,585.98,447.41
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,640.81,489.35
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,692.23,526.78
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,742.02,561.78
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,785.83,589.95
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,827.08,616.04
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,864.54,639.3
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,899.1,660.45
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,926.19,677.92
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,949.71,693.15
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,967.62,704.82
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,981.72,714.21
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,988.54,719.07
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,991.43,721.63
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,987.55,720.02
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,979.82,716.15
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,964.26,706.9
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,945.11,695.49
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,917.89,679.28
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,896.93,667.29
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,856.92,643.2
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,814.59,617.25
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,761.58,582.39
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,707.49,545.84
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,639.18,498.06
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,577.34,452.98
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,489.22,384.91
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,406.12,316.06
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,288.23,214.62
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,166.25,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,64.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,14.55,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,23.76,13.24
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,33.81,23.47
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,38.14,27.66
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,54.42,31.85
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,105.47,56.41
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,165.39,99.72
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,223.5,147.57
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,285.54,200.66
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,346.02,253.34
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,407.92,306.07
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,467.03,354.55
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,525.73,400.92
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,581.38,444.93
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,636.0,486.9
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,685.68,523.39
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,733.42,557.11
