Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,777.14,586.75
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,818.29,614.39
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,854.09,637.24
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,886.78,657.88
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,913.46,675.46
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,936.63,690.79
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,953.31,700.86
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,966.22,708.58
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,972.84,713.42
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,975.61,715.94
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,971.54,714.5
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,963.69,710.77
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,948.33,701.88
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,929.48,690.82
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,905.9,676.65
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,870.0,654.07
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,829.32,629.04
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,786.47,602.04
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,731.21,564.41
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,680.72,529.33
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,611.02,479.63
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,542.78,428.98
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,453.18,358.41
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,368.79,288.03
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,208.78,153.56
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,34.23,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,13.64,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,25.83,14.45
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,39.41,28.09
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,47.17,35.32
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,66.23,43.33
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,111.81,66.3
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,164.59,103.82
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,217.9,146.46
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,276.98,195.63
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,334.82,244.97
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,394.71,294.86
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,454.05,342.84
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,512.78,388.71
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,567.37,429.89
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,621.35,469.08
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,671.58,504.55
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,720.53,538.02
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,763.76,567.14
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,804.66,593.78
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,837.68,613.79
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,874.32,636.06
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,901.26,653.64
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,924.84,669.2
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,942.7,680.37
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,956.95,689.38
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,963.94,694.79
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,967.15,698.02
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,963.87,697.28
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,956.84,694.34
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,942.12,686.58
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,933.66,683.07
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,906.72,667.41
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,876.67,649.74
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,837.22,626.41
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,795.53,601.12
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,743.68,566.9
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,690.71,530.96
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,622.43,482.94
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,561.08,437.93
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,474.8,371.09
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,393.44,303.54
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,274.55,199.17
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,149.13,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,12.73,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,21.69,11.08
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,31.42,21.44
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,35.9,25.79
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,55.88,33.11
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,108.1,57.81
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,166.47,99.67
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,225.98,148.84
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,289.25,203.15
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,350.5,256.72
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,413.95,310.89
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,473.89,360.24
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,533.83,407.74
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,589.64,451.06
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,644.24,492.01
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,695.41,529.4
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,744.59,563.83
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,787.9,593.2
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,828.47,620.54
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,863.55,642.76
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,895.28,662.64
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,921.87,680.07
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,944.86,695.2
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,960.96,704.84
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,973.2,712.1
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,978.97,716.37
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,980.82,718.3
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,976.06,716.45
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,967.52,712.32
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,951.07,702.77
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,931.11,691.03
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,911.86,679.84
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,880.09,660.16
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,839.2,634.81
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,796.11,607.55
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,741.28,570.43
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,685.61,531.77
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,615.45,481.73
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,552.37,434.81
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,462.16,364.58
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,377.52,294.04
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,259.16,187.5
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,109.77,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,11.82,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,21.98,10.6
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,34.96,23.95
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,41.29,29.98
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,57.31,35.54
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,103.76,58.2
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,156.98,95.96
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,211.42,140.24
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,270.19,189.99
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,289.95,216.05
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,275.06,210.34
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,297.14,228.09
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,316.62,243.03
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,337.43,259.01
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,357.16,273.85
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,354.41,270.92
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,356.12,271.21
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,370.96,281.72
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,385.85,292.17
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,455.47,343.83
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,517.13,388.83
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,474.57,356.58
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,413.5,310.89
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,551.29,415.89
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,694.83,521.23
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,588.33,442.28
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,460.92,347.37
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,400.01,303.03
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,355.91,270.15
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,662.8,506.77
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,907.61,679.12
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,636.02,487.68
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,325.79,250.49
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,581.64,453.16
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,769.33,591.65
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,715.03,552.89
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,660.0,514.11
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,596.09,467.27
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,528.9,416.13
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,437.43,343.94
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,351.82,272.29
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,235.11,165.83
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,87.37,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,10.91,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,23.91,11.43
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,37.91,26.25
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,45.69,33.57
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,61.7,40.04
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,106.81,63.34
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,157.46,99.24
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,209.22,140.93
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,266.51,189.19
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,322.33,237.28
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,380.44,286.45
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,248.15,190.45
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,61.05,43.43
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,170.33,130.11
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,284.92,218.48
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,484.41,373.74
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,695.47,531.18
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,636.41,483.51
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,547.21,413.85
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,691.95,524.31
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,839.27,628.96
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,864.64,644.68
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,886.82,659.06
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,651.81,492.81
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,354.97,267.89
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,656.91,499.4
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,913.63,677.52
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,736.57,553.64
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,524.96,397.83
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,709.1,538.91
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,858.66,645.08
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,814.66,614.84
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,768.59,584.49
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,723.42,553.82
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,676.84,521.71
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,604.48,470.58
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,541.08,424.38
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,467.74,369.26
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,397.61,314.62
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,302.82,238.64
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,205.48,158.6
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,122.39,83.17
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,15.82,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.1,1.33
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,17.6,9.22
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,28.2,18.69
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,38.82,26.67
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,49.91,35.98
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,60.81,45.01
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,116.59,88.3
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,181.15,138.37
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,198.28,152.79
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,214.37,166.0
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,213.73,165.38
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,206.48,159.27
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,204.08,157.13
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,200.75,154.18
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,107.29,80.7
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,15.02,6.55
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,14.14,5.85
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.25,5.12
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,18.57,9.4
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,23.88,13.65
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,23.88,13.65
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,23.88,13.65
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,73.16,53.11
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,124.43,93.5
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,144.75,109.41
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,165.74,125.88
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,86.21,63.59
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,12.36,4.38
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.0,6.57
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,17.64,8.75
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.55
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,31.76,20.36
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,18.94,9.95
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,15.86,4.88
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,28.05,18.21
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,43.85,32.56
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,59.62,44.55
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,76.89,59.22
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,94.48,73.93
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,102.02,79.91
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,109.31,85.58
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,153.51,120.93
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,201.7,159.43
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,247.9,195.81
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,303.79,239.66
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,262.43,206.88
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,213.04,167.06
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,218.22,170.7
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,223.27,174.11
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,225.83,175.93
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,228.28,177.68
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,235.16,182.65
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,242.16,187.71
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,232.43,180.04
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,222.45,172.23
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,233.28,180.48
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,244.44,188.94
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,212.64,164.16
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,180.7,139.17
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,229.7,178.49
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,299.44,233.28
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,179.92,140.04
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,83.56,62.68
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,65.48,48.2
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,47.7,33.76
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,97.85,75.44
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,157.16,124.32
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,135.97,107.09
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,115.07,90.01
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,94.02,72.81
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,72.81,55.15
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,52.97,38.29
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,32.38,20.7
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,17.63,6.77
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.11
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,18.48,10.09
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,30.86,21.36
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,43.19,30.91
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,55.68,41.61
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,68.31,52.28
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,62.74,47.41
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,56.55,42.02
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,63.67,47.74
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,70.8,53.4
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,154.89,121.7
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,243.18,191.66
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,262.02,206.13
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,281.16,220.88
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,269.78,211.11
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,248.25,193.45
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,197.09,153.05
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,144.91,111.4
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,221.17,171.81
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,315.01,243.97
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,292.54,226.2
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,255.6,197.63
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,272.68,211.22
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,307.01,237.82
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,220.46,170.72
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,151.2,116.07
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,270.64,211.59
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,386.17,300.8
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,289.67,225.95
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,180.14,139.54
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,181.97,141.77
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,184.12,144.03
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,412.11,331.21
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,598.19,477.68
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,533.08,427.24
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,469.98,378.62
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,390.73,317.14
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,329.29,267.39
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,251.75,202.79
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,179.2,140.32
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,101.53,64.45
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,14.98,3.01
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,29.48,19.56
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,46.65,35.29
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,63.82,48.41
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,81.66,63.23
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,100.8,78.72
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,119.97,94.26
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,139.86,110.25
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,133.68,105.2
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,125.36,98.2
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,136.7,106.97
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,148.19,115.77
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,96.57,73.76
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,45.1,31.58
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,46.88,32.94
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,48.67,34.28
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,50.01,35.32
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,51.36,36.38
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,32.29,20.81
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,13.26,5.22
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,18.12,9.21
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,22.99,13.2
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,31.84,20.45
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,40.71,27.71
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,32.72,21.2
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,24.74,14.7
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,57.54,41.58
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,90.94,68.8
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,73.07,54.48
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,55.72,40.48
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,31.33,20.42
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.04,0.23
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,219.87,183.27
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,413.87,339.22
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,330.3,267.55
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,253.0,199.68
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,142.14,89.35
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.01,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,16.09,2.55
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,31.92,21.34
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,39.89,29.09
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,56.03,36.96
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,44.49,23.4
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.39,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.28,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,49.01,35.49
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,92.85,71.65
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,100.99,77.92
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,109.18,84.22
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,129.88,100.78
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,150.95,117.48
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,158.41,123.0
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,166.02,128.66
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,189.04,146.82
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,212.8,165.44
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,202.67,156.99
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,192.27,148.44
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,126.59,96.54
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,62.92,45.49
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,96.29,72.27
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,131.2,99.9
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,85.69,63.67
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,42.46,28.93
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,59.31,42.66
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,76.2,56.37
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,105.05,79.69
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,136.11,104.69
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,170.95,133.24
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,223.71,175.72
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,262.41,208.66
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,315.32,252.33
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,280.94,225.31
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,246.69,198.25
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,345.18,280.15
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,430.57,346.81
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,338.07,269.7
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,253.32,196.89
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,148.43,88.71
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,24.25,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,10.11,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,20.26,11.41
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,33.47,23.53
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,46.24,33.41
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,59.63,44.92
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,73.2,56.4
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,90.27,70.5
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,107.59,84.58
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,96.53,75.18
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,84.92,65.37
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,101.44,78.83
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,118.14,92.31
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,89.58,68.69
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,61.07,45.1
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,94.62,72.6
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,128.87,100.37
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,154.87,121.32
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,181.59,142.77
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,205.07,161.58
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,229.28,180.92
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,257.57,203.6
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,302.01,238.84
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,385.49,305.6
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,488.56,385.74
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,336.89,267.24
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,188.11,147.58
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,168.94,132.49
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,149.72,117.1
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,125.79,97.93
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,102.03,78.76
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,97.05,74.89
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,92.13,71.04
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,284.97,234.96
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,470.77,386.76
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,422.48,347.81
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,375.05,309.71
